Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,565.49,478.86
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,514.03,433.06
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,424.92,349.29
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,326.98,168.39
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,143.23,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,10.67,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,20.83,10.62
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,27.64,19.43
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,37.51,29.12
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,42.37,34.02
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,47.23,38.77
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,50.2,41.56
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,53.2,44.28
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,54.52,45.28
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,55.9,46.3
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,57.19,47.31
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,58.51,48.33
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,104.61,61.33
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,156.96,92.04
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,208.76,133.57
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,260.14,180.21
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,309.06,226.73
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,357.08,273.07
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,403.12,318.07
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,447.27,360.82
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,487.45,398.87
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,525.29,434.1
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,508.07,423.87
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,468.46,393.48
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,555.01,468.11
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,633.46,535.93
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,440.69,376.05
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,191.89,160.93
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,180.59,151.88
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,168.91,142.13
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,155.12,130.69
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,141.02,118.79
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,110.71,92.23
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,91.17,74.79
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,71.34,57.01
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,50.99,38.59
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,33.71,22.68
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,14.86,3.01
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,7.68,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,9.82,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,21.03,11.03
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,26.75,18.83
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,32.54,24.75
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,36.37,28.62
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,43.59,35.53
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,46.85,38.59
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,50.02,41.49
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,52.26,43.54
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,54.44,45.49
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,56.07,46.92
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,57.65,48.3
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,99.77,55.88
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,155.26,88.61
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,210.12,132.82
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,264.35,182.2
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,316.35,231.71
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,366.9,280.28
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,414.25,326.23
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,459.45,369.53
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,501.22,408.51
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,540.3,444.29
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,574.49,475.76
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,605.5,503.98
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,630.38,527.03
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,651.7,546.87
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,667.56,561.59
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,679.74,573.14
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,683.02,577.44
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,682.57,577.78
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,673.44,570.67
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,660.92,560.41
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,640.24,542.88
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,610.26,516.76
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,560.73,475.78
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,509.27,430.46
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,421.5,350.02
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,327.56,205.54
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,142.04,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,10.67,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,22.73,12.32
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,29.68,21.27
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,36.62,28.32
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,41.09,32.78
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,45.57,37.09
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,48.2,39.47
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,50.86,41.77
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,52.27,42.86
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,53.73,43.96
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,61.4,50.79
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,63.25,52.27
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,103.61,59.53
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,156.94,90.6
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,209.48,131.96
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,261.59,178.16
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,311.31,224.58
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,359.78,270.32
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,406.18,314.37
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,450.7,356.05
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,491.05,392.88
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,528.98,426.77
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,562.5,456.76
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,593.04,483.62
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,617.97,504.75
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,639.57,522.77
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,654.32,536.59
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,665.48,547.31
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,669.5,551.23
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,669.94,551.54
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,665.75,550.18
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,652.21,541.28
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,625.28,520.8
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,595.29,496.89
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,545.71,457.28
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,494.05,413.23
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,406.06,334.24
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,313.47,206.29
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,134.55,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,7.68,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,14.85,6.22
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,26.34,18.31
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,37.43,29.09
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,49.13,40.22
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,60.71,51.06
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,71.47,61.06
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,82.11,70.83
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,86.81,74.9
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,91.4,78.81
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,90.95,78.27
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,90.33,77.58
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,85.72,69.84
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,80.73,65.28
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,93.81,76.54
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,107.03,87.87
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,75.16,60.09
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,41.43,30.66
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,42.68,31.75
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,43.93,32.84
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,41.85,30.96
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,39.76,29.1
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,34.35,24.41
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,28.95,19.72
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,29.78,20.42
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,30.6,21.12
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,23.13,14.63
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,15.67,8.12
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,25.6,16.87
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,35.54,25.64
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,31.8,22.39
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,28.06,19.13
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,23.91,15.47
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,19.77,11.79
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,15.63,8.07
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,11.51,4.34
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,7.8,0.95
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.1,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.13,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,11.52,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,22.48,12.25
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,30.06,21.35
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,37.59,28.77
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,41.16,32.28
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,48.78,39.31
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,64.4,53.59
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,93.68,80.05
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,106.57,91.38
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,118.09,101.36
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,84.08,70.55
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,59.84,48.56
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,100.23,56.25
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,159.34,92.24
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,211.13,132.92
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,262.43,178.41
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,311.68,224.51
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,359.66,270.03
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,405.26,313.26
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,448.99,354.19
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,488.2,390.06
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,524.82,422.9
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,557.19,452.16
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,586.59,478.43
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,481.52,396.18
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,335.57,277.04
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,502.62,418.03
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,659.12,546.31
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,661.66,548.61
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,660.53,548.76
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,648.97,540.09
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,633.88,528.28
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,607.34,507.1
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,577.75,482.51
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,526.84,440.96
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,473.89,395.46
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,400.41,329.15
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,317.88,225.96
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,130.5,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.69,3.04
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,19.38,12.0
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,28.09,20.46
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,36.81,28.88
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,45.46,37.16
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,54.24,45.44
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,62.94,53.55
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,92.91,81.18
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,121.2,106.83
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,132.0,116.44
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,142.48,125.73
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,143.78,119.53
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,146.4,122.02
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,157.64,131.02
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,169.52,140.67
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,150.51,124.75
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,128.67,106.28
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,132.6,109.64
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,136.61,113.05
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,122.76,101.01
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,108.49,88.65
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,181.7,151.54
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,258.51,216.72
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,447.02,376.97
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,628.37,526.91
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,643.06,539.32
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,652.16,548.16
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,407.74,348.91
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,108.37,89.18
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,98.21,81.02
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,88.0,72.33
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,354.84,309.56
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,576.44,492.31
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,523.66,446.98
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,469.03,399.65
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,392.38,329.63
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,315.39,235.42
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,128.12,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,9.82,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,20.99,11.73
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,26.75,18.93
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,32.56,24.81
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,38.84,31.02
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,43.1,35.21
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,46.38,38.28
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,49.56,41.19
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,51.46,42.91
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,53.29,44.54
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,55.32,46.35
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,57.28,48.08
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,101.04,56.16
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,157.83,90.39
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,214.43,136.57
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,270.48,188.02
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,323.96,240.08
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,376.03,291.44
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,426.03,340.66
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,473.99,387.28
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,517.97,429.66
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,559.17,468.76
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,595.63,502.79
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,628.94,533.46
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,656.96,559.46
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,681.47,582.18
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,698.96,598.35
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,712.66,611.16
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,719.89,619.22
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,723.34,623.92
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,716.85,618.68
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,706.78,610.28
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,684.5,592.73
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,659.24,571.75
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,616.18,534.13
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,576.17,496.52
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,497.92,423.51
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,420.59,325.4
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,182.99,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,10.24,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,21.91,12.91
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,28.08,20.52
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,34.27,26.87
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,38.04,30.76
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,41.82,34.54
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,48.87,41.27
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,52.38,44.5
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,54.57,46.52
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,56.68,48.43
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,58.64,50.1
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,60.53,51.68
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,104.49,60.3
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,160.64,94.65
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,215.91,140.06
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,270.62,190.52
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,323.06,241.71
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,374.07,292.08
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,422.9,339.53
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,469.77,384.24
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,512.17,424.97
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,551.94,462.6
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,587.62,495.93
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,620.23,526.03
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,646.75,550.65
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,669.77,572.02
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,687.32,588.47
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,701.22,601.72
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,706.8,607.63
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,708.66,609.97
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,701.42,604.26
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,690.68,595.5
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,673.37,581.94
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,646.5,559.68
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,601.9,520.95
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,554.99,478.01
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,476.43,405.78
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,398.16,313.83
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,198.29,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,12.9,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,27.58,17.91
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,37.09,28.89
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,46.44,38.29
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,53.25,45.04
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,59.94,51.49
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,76.68,67.24
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,99.01,87.93
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,110.09,97.91
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,120.82,107.44
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,120.77,106.99
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,124.57,110.09
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,152.24,119.77
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,183.14,142.5
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,210.8,165.63
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,237.33,189.4
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,258.4,209.8
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,276.0,227.17
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,314.11,259.5
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,356.56,296.18
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,362.83,304.25
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,364.42,307.71
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,306.88,260.76
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,238.31,202.66
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,216.76,184.35
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,184.06,156.12
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,174.41,148.11
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,164.46,139.75
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,128.11,108.15
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,91.18,75.66
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,82.14,67.96
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,73.05,60.08
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,62.88,51.04
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,52.61,41.8
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,41.7,31.87
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,31.41,22.4
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,22.28,13.92
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,13.18,5.12
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,6.57,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,12.72,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,25.92,16.4
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,33.82,25.48
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,41.66,33.25
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,45.51,37.13
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,49.46,40.91
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,57.1,48.12
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,60.31,51.09
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,61.06,51.7
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,61.92,52.4
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,68.69,58.47
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,80.17,68.81
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,113.88,71.72
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,168.07,100.8
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,221.97,144.5
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,275.47,193.05
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,327.25,241.73
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,378.03,289.64
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,425.58,334.79
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,471.2,377.3
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,513.32,416.03
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,553.02,451.79
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,587.99,482.63
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,619.92,510.22
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,646.18,533.09
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,669.03,552.88
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,685.21,567.17
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,697.72,578.42
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,707.89,587.92
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,709.04,589.79
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,700.53,583.36
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,688.32,573.79
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,661.64,552.55
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,631.63,527.89
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,583.39,490.61
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,532.7,448.92
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,448.7,376.61
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,376.42,299.98
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,190.34,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
