Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,578.62,460.34
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,609.35,486.84
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,633.2,507.8
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,653.68,525.9
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,450.31,365.96
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,181.2,144.33
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,451.15,370.13
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,681.74,554.08
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,670.98,546.04
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,661.14,539.83
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,635.07,520.05
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,606.08,497.64
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,560.69,462.64
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,513.31,424.47
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,439.42,362.95
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,365.51,297.84
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,217.06,160.66
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,8.54,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,20.94,8.02
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,33.89,24.21
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,43.21,33.44
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,52.4,42.19
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,61.42,50.57
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,67.36,55.95
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,71.06,59.17
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,74.76,62.29
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,74.6,61.89
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,93.1,78.14
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,103.62,87.27
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,114.04,96.27
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,115.98,93.28
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,117.69,94.37
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,120.38,96.48
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,123.01,98.56
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,144.83,116.27
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,167.54,134.59
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,163.23,131.04
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,158.45,127.15
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,161.1,129.14
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,163.84,131.22
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,168.12,134.85
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,172.66,138.73
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,147.33,117.99
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,121.24,96.5
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,146.8,118.33
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,174.36,141.79
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,137.68,111.34
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,100.46,80.13
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,91.47,72.74
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,82.41,65.21
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,316.95,268.72
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,537.62,448.04
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,487.13,406.2
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,435.48,363.87
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,370.77,308.67
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,306.61,251.54
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,174.67,132.3
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.06,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.23,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.64,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.46,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.7,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.11,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.45
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,14.02,6.83
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,22.3,14.15
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,30.6,21.46
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,57.67,43.01
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,84.22,65.0
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,56.44,41.73
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,28.15,18.01
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,25.25,15.52
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,22.35,13.05
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,36.06,24.48
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.81,35.91
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,38.14,26.15
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,26.51,16.43
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,60.64,44.77
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,95.24,73.34
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,83.37,63.62
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,71.48,53.88
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,131.13,103.48
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,196.41,157.12
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,113.04,88.88
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,34.74,23.58
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,31.82,21.22
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,28.9,18.82
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,25.58,16.05
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,22.26,13.26
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,18.53,10.13
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,14.81,6.95
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,11.09,3.71
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,7.39,0.48
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.51,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,17.31,6.83
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,29.2,20.07
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,43.82,33.87
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,58.24,47.36
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,71.55,59.56
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,84.73,71.41
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,99.44,84.55
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,116.01,99.17
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,122.84,104.98
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,128.05,109.33
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,135.95,116.04
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,146.51,125.05
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,181.85,140.14
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,206.83,159.83
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,219.99,172.62
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,229.96,183.19
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,220.98,177.47
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,207.14,167.34
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,240.82,194.48
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,278.44,224.79
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,267.31,216.18
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,253.46,205.28
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,261.25,212.1
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,269.39,219.19
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,296.29,241.98
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,336.52,275.43
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,244.77,201.27
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,149.99,122.28
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,147.78,120.95
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,145.85,119.67
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,112.12,91.21
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,78.31,62.38
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,68.63,54.19
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,58.88,45.82
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,48.55,36.93
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,38.88,28.47
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,29.32,19.93
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,19.79,11.36
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,12.34,4.42
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.92,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.56,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,11.95,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,20.78,10.36
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,29.91,21.48
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,38.88,30.43
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,45.14,36.66
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,47.75,39.21
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,50.49,41.74
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,53.44,44.46
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,56.37,47.11
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,63.17,53.2
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,64.54,54.23
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,66.02,55.36
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,76.4,53.87
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,134.97,76.08
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,194.02,117.36
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,252.27,167.63
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,309.92,221.54
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,365.33,274.46
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,419.42,325.93
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,470.38,374.38
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,519.2,419.85
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,564.73,461.61
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,607.64,500.16
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,645.77,533.76
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,680.7,564.12
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,710.1,588.56
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,735.89,609.65
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,755.19,625.86
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,770.64,637.93
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,778.26,644.1
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,781.95,647.39
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,777.43,644.7
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,769.19,639.01
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,755.64,628.18
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,731.44,608.72
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,693.16,579.66
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,652.15,546.86
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,586.72,492.86
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,519.94,434.26
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,409.05,330.76
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,287.16,58.31
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,124.53,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,14.51,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,22.81,12.55
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,34.42,25.69
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,42.22,33.62
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,49.86,41.14
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,55.11,46.15
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,60.26,50.9
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,73.22,62.75
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,83.21,71.66
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,78.89,67.26
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,73.0,61.5
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,92.6,78.93
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,116.8,90.51
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,166.42,119.54
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,212.76,156.48
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,245.94,185.18
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,275.94,212.53
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,334.01,252.02
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,418.81,316.48
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,468.8,361.49
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,516.76,404.09
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,560.98,442.74
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,602.45,478.3
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,639.55,509.32
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,673.57,537.34
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,700.63,559.65
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,724.02,578.92
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,742.27,595.3
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,756.8,607.85
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,727.67,587.55
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,686.78,558.93
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,682.36,555.58
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,674.58,549.11
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,693.61,563.02
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,709.58,573.74
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,668.38,543.41
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,624.36,510.21
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,557.81,457.57
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,483.99,396.07
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,372.84,298.01
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,249.52,84.18
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,101.32,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,18.95,9.81
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,30.86,22.5
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,44.79,36.0
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,58.56,49.23
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,72.21,62.05
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,85.71,74.5
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,87.98,76.37
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,89.96,77.9
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,104.35,90.57
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,118.5,102.81
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,111.73,96.45
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,104.54,85.78
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,129.41,106.63
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,155.05,127.79
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,162.62,133.96
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,170.28,140.32
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,160.73,132.14
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,150.02,122.97
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,156.44,128.37
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,163.12,133.99
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,210.84,174.13
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,260.4,215.63
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,269.87,223.65
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,279.84,232.23
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,265.85,220.83
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,250.48,208.27
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,265.29,221.36
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,281.19,235.31
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,328.74,276.35
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,364.25,307.24
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,362.74,307.43
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,360.14,306.84
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,356.64,304.58
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,336.09,288.15
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,309.79,266.97
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,282.11,243.82
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,245.21,211.11
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,207.38,176.38
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,153.87,125.67
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,88.73,37.14
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,30.69,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,12.8,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,21.86,12.57
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,31.22,22.85
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,37.29,28.95
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,43.31,34.8
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,65.66,55.48
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,88.93,76.59
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,99.3,85.75
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,109.41,94.55
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,121.21,104.57
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,133.76,115.09
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,145.19,124.93
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,158.38,129.57
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,177.02,142.87
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,197.2,158.21
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,173.25,139.84
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,142.99,116.11
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,166.42,135.42
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,191.11,155.71
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,257.33,209.58
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,336.84,274.55
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,261.43,214.26
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,174.25,142.43
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,170.81,140.11
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,167.19,137.47
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,125.5,102.4
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,83.42,66.61
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,96.22,77.75
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,109.61,89.36
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,109.4,89.34
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,109.42,89.55
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,111.25,91.33
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,113.75,93.69
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,102.17,83.87
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,90.53,73.92
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,76.57,61.94
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,62.39,49.55
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,231.73,200.46
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,379.06,320.84
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,279.59,229.57
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,170.73,89.92
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,60.22,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.56,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.92,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,14.01,6.22
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,23.12,15.54
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,33.91,25.98
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,44.4,36.05
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,55.1,46.12
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,65.7,55.92
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,93.13,81.28
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,114.5,100.78
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,125.19,110.12
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,135.63,119.13
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,124.6,108.83
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,129.17,100.19
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,151.85,98.3
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,205.18,129.15
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,243.18,180.71
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,250.72,204.79
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,201.19,165.95
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,136.69,112.92
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,148.27,123.05
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,160.28,133.55
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,182.09,152.22
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,205.1,171.92
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,198.18,166.15
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,190.83,160.05
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,211.46,178.12
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,244.69,206.89
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,238.37,201.83
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,231.71,196.56
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,249.88,213.25
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,269.28,231.03
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,210.61,180.55
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,137.93,116.89
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,122.51,103.58
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,107.01,89.96
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,91.82,76.72
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,76.39,63.02
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,59.96,48.07
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,42.89,32.4
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,26.9,17.59
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.14
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,8.11,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.88,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,27.04,17.77
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,37.98,29.42
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,44.6,36.15
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,51.17,42.57
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,56.59,47.8
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,61.9,52.78
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,64.74,55.26
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,67.58,57.67
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,74.18,63.65
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,74.63,63.89
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,76.1,65.09
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,96.57,65.55
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,154.4,94.7
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,211.97,138.68
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,267.28,187.71
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,322.47,239.74
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,376.01,291.38
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,428.41,341.7
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,477.75,388.78
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,525.36,433.45
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,569.51,474.4
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,611.52,512.81
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,587.64,495.97
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,542.82,460.62
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,433.75,370.5
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,298.2,254.15
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,543.28,468.23
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,768.92,656.88
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,780.38,665.85
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,788.14,673.37
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,583.85,507.06
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,345.8,301.84
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,558.7,490.27
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,738.76,639.17
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,700.67,607.59
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,659.64,573.65
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,601.27,523.85
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,541.24,469.49
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,435.59,371.03
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,337.56,226.02
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,139.38,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,7.68,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,16.43,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,24.9,16.24
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,33.34,25.32
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,38.74,30.83
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,44.14,36.13
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,47.63,39.53
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,51.12,42.83
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,53.25,44.68
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,55.39,46.49
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,63.77,54.18
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,66.04,56.14
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,67.45,57.2
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,91.07,57.9
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,150.05,86.81
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,209.34,131.95
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,267.59,184.15
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,325.28,239.08
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,380.56,292.3
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,434.48,343.74
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,486.04,392.64
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,535.55,438.61
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,581.08,479.45
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,623.94,516.96
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,662.02,550.48
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,696.9,580.74
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,725.55,605.78
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,750.54,627.62
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,770.22,643.11
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,786.11,655.42
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,793.5,661.93
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,796.97,665.64
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,792.31,661.17
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,791.36,659.32
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,771.7,643.21
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,748.53,624.06
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,710.97,595.72
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,670.62,563.98
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,607.88,513.17
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,543.59,458.1
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,440.08,366.5
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,334.22,232.06
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,142.06,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
