Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,12.43,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,26.62,17.29
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,40.57,31.51
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,49.07,39.94
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,60.03,50.35
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,73.98,63.27
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,96.25,83.57
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,96.68,83.61
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,101.78,87.85
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,90.81,77.48
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,77.63,65.2
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,85.32,71.69
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,85.58,71.45
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,121.21,76.12
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,178.56,108.88
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,246.39,173.36
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,294.7,224.37
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,293.88,231.16
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,272.78,219.27
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,346.41,275.52
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,446.94,354.33
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,471.48,375.74
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,488.06,390.32
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,482.46,386.86
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,463.26,372.24
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,396.3,319.7
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,310.05,250.39
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,465.91,378.64
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,623.36,503.49
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,741.38,597.39
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,852.17,681.84
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,859.0,687.2
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,861.96,690.81
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,733.73,597.8
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,568.93,470.36
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,376.98,316.08
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,168.91,139.63
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,479.48,406.98
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,720.09,597.27
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,663.46,551.84
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,605.29,506.08
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,517.14,434.79
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,429.76,360.24
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,307.15,248.66
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,171.1,18.82
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,63.7,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,8.11,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.75,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,28.51,19.29
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,42.05,32.99
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,52.22,42.84
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,62.18,52.18
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,71.36,60.62
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,77.09,65.67
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,79.86,67.77
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,82.65,69.79
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,84.48,71.08
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,86.3,72.37
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,87.66,73.24
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,89.01,74.12
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,127.04,80.53
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,183.07,113.79
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,240.26,158.76
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,303.55,213.29
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,357.88,262.4
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,412.04,311.47
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,438.26,340.29
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,445.54,350.92
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,468.11,370.97
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,487.68,387.81
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,582.31,463.95
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,688.55,548.16
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,683.35,544.47
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,663.95,530.4
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,638.18,510.85
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,592.59,475.93
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,636.27,511.47
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,667.41,537.13
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,755.58,606.65
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,838.31,668.45
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,706.94,570.91
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,561.2,458.65
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,338.94,282.32
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,76.75,60.29
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,67.01,52.56
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,57.22,44.34
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,326.42,279.68
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,535.63,446.7
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,449.31,374.32
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,365.28,302.88
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,204.04,163.27
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,27.93,2.19
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,8.54,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.53,0.0
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,28.4,19.28
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,40.02,30.93
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,46.46,37.32
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,52.87,43.41
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,57.36,47.52
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,61.77,51.42
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,64.14,53.26
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,72.66,60.59
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,74.27,61.73
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,75.88,62.86
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,77.35,63.87
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,78.8,64.86
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,123.11,73.26
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,182.42,109.29
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,251.96,176.01
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,301.92,228.37
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,345.52,258.26
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,420.79,317.22
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,474.9,365.07
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,527.56,410.29
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,531.29,417.14
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,510.4,402.29
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,527.91,416.0
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,546.65,429.69
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,605.74,475.53
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,661.23,517.99
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,754.97,588.13
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,834.96,644.62
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,852.53,655.9
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,874.61,671.15
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,881.55,676.88
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,884.51,680.3
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,879.65,679.0
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,870.91,675.26
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,850.04,662.84
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,825.59,647.96
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,795.96,628.76
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,758.12,603.18
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,702.61,564.51
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,645.58,522.95
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,561.17,459.8
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,477.72,392.82
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,354.39,286.02
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,221.84,83.5
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,85.51,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,9.39,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,17.07,1.3
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,30.43,21.34
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,43.58,34.4
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,52.67,43.25
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,64.39,54.25
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,69.89,59.26
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,75.28,64.01
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,84.0,71.55
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,90.53,76.95
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,87.36,73.57
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,83.44,69.58
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,84.23,69.82
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,85.05,70.1
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,139.03,86.66
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,195.56,121.62
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,252.49,166.88
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,309.71,216.62
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,365.33,266.66
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,420.66,316.21
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,474.19,363.45
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,526.3,408.23
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,575.05,449.81
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,622.01,489.02
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,664.27,523.74
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,704.02,555.81
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,738.91,583.29
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,770.76,607.96
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,794.17,624.93
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,818.28,641.84
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,761.87,600.83
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,689.96,547.85
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,671.01,534.54
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,648.58,518.16
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,641.43,514.09
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,631.64,507.96
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,555.39,450.6
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,497.23,405.98
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,605.5,495.21
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,696.15,565.83
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,629.13,514.76
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,557.88,459.92
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,471.32,391.44
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,387.08,320.84
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,278.69,225.06
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,159.77,72.14
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,55.18,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,9.82,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,18.13,4.12
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,32.87,23.16
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,47.63,37.29
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,55.91,45.12
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,64.1,52.55
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,73.0,60.47
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,78.6,65.25
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,78.02,64.3
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,77.76,63.62
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,79.73,65.03
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,81.68,66.39
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,80.39,64.82
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,87.12,70.2
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,136.13,80.68
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,192.76,115.56
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,248.42,158.39
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,305.41,206.07
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,362.36,255.73
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,418.95,304.54
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,475.1,351.18
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,527.63,393.53
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,576.83,433.65
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,624.12,471.31
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,668.25,505.28
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,710.13,536.88
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,745.76,564.93
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,778.3,590.52
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,804.91,610.41
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,835.44,633.14
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,853.01,647.05
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,866.76,658.65
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,871.54,663.52
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,872.32,665.91
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,864.96,662.37
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,853.77,656.3
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,835.66,644.72
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,809.12,627.26
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,771.33,603.46
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,730.9,577.13
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,671.85,535.09
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,611.42,490.4
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,526.9,426.94
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,443.26,360.15
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,327.17,261.6
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,205.34,107.03
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,75.68,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,10.24,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.68,6.11
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.46,21.76
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,42.88,32.66
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,48.79,38.32
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,54.7,43.73
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,59.06,47.56
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,63.34,51.19
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,64.57,51.93
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,71.97,58.05
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,73.55,59.12
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,75.12,60.18
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,75.23,59.99
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,75.42,59.87
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,140.81,85.53
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,205.03,133.37
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,247.05,161.46
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,312.3,212.47
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,358.24,261.37
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,386.66,292.59
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,429.35,327.11
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,476.11,364.67
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,496.29,382.4
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,505.88,391.07
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,607.79,471.62
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,710.26,552.44
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,746.05,580.22
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,778.78,605.65
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,809.81,627.13
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,831.07,641.63
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,847.82,655.34
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,860.79,666.58
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,862.06,668.44
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,859.2,667.63
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,788.35,617.45
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,698.07,552.25
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,757.76,598.16
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,796.75,627.16
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,749.61,595.35
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,694.92,557.65
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,644.13,520.62
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,591.71,480.79
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,507.03,414.65
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,423.22,345.82
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,306.65,245.83
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,187.03,106.8
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,66.68,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.26,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.02,4.03
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,29.26,19.68
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,44.03,33.31
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,60.05,47.84
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,75.92,61.98
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,91.0,75.13
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,105.94,87.9
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,121.09,100.61
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,139.4,115.86
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,147.1,122.07
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,159.86,132.56
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,154.12,127.08
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,156.55,128.59
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,188.12,133.64
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,230.2,162.05
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,272.2,195.19
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,314.27,230.1
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,336.62,253.78
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,344.8,264.55
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,359.44,276.78
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,372.11,287.06
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,418.04,323.12
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,473.01,366.16
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,513.4,397.63
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,556.34,431.01
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,580.93,450.79
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,604.86,470.09
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,637.94,496.25
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,660.45,514.76
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,671.51,525.12
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,680.29,533.91
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,702.27,552.76
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,721.64,569.76
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,772.13,609.82
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,813.24,641.41
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,788.37,623.9
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,760.23,604.4
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,717.34,575.02
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,671.8,543.0
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,612.84,498.68
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,558.84,456.75
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,475.06,390.35
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,393.44,322.36
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,289.23,231.42
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,180.62,109.75
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,61.94,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.24,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,19.59,8.71
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,35.58,25.08
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,50.42,38.83
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,66.29,53.17
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,81.74,66.84
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,96.14,79.28
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,110.14,91.1
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,116.77,96.36
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,126.76,104.41
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,129.45,106.34
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,124.61,101.89
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,104.29,84.18
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,87.25,69.36
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,175.9,119.39
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,241.68,176.26
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,278.19,205.59
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,302.55,226.15
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,280.84,213.21
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,249.78,191.8
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,317.6,242.51
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,398.13,302.1
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,442.24,335.48
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,490.73,372.37
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,482.59,366.23
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,461.49,350.51
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,548.52,417.4
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,646.53,490.59
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,648.12,491.71
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,633.26,482.03
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,637.51,486.33
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,639.56,488.96
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,605.34,464.57
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,568.08,437.92
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,672.84,519.31
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,766.8,588.8
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,653.23,507.53
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,528.27,415.59
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,493.94,392.46
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,458.3,367.02
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,412.03,332.59
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,365.09,296.49
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,307.0,250.32
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,249.19,202.29
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,171.83,135.51
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,76.01,45.69
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,26.95,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.12,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.87,1.99
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,24.37,15.62
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,38.49,28.53
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,54.72,43.19
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,70.71,57.39
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,85.83,70.68
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,100.79,83.62
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,118.0,98.13
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,134.97,112.19
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,149.03,123.56
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,162.9,134.61
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,164.89,135.59
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,176.53,136.18
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,208.48,152.24
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,245.55,176.68
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,275.45,193.55
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,327.58,230.89
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,376.7,272.28
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,426.17,313.39
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,473.28,351.78
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,520.81,389.51
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,533.54,401.54
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,533.69,402.89
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,560.39,423.1
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,585.48,441.56
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,473.73,360.25
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,332.18,253.56
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,217.98,167.51
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,96.33,71.99
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,315.91,247.64
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,551.88,424.22
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,443.66,342.73
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,329.58,256.09
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,453.97,356.04
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,580.39,453.26
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,535.9,419.96
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,489.75,386.34
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,449.92,357.64
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,391.42,314.23
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,352.11,284.42
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,328.95,265.98
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,255.8,207.74
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,199.73,161.13
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,142.22,111.55
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,79.94,50.5
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,27.49,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.27,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.21,0.87
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,16.06,8.34
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,23.92,15.58
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,33.04,23.83
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,42.19,31.97
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,67.9,54.67
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,92.02,75.65
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,89.39,72.96
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,86.35,69.95
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,102.62,83.75
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,118.61,97.16
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,126.28,103.19
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,134.07,104.48
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,141.61,110.22
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,149.36,116.13
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,159.66,124.08
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,170.31,132.33
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,158.53,122.92
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,145.89,112.85
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,195.58,151.93
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,246.75,191.56
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,287.8,223.41
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,332.82,258.25
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,222.52,173.03
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,101.94,77.21
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,133.41,102.73
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,165.79,128.69
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,170.61,132.37
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,175.6,136.25
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,271.79,213.31
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,365.91,287.2
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,431.24,338.68
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,481.53,378.51
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,672.58,527.88
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,834.29,645.58
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,812.42,629.34
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,787.38,612.3
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,750.96,587.03
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,712.05,559.43
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,664.73,523.81
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,615.72,485.73
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,536.63,427.72
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,458.33,366.94
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,355.39,282.32
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,255.26,177.13
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,94.46,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
