Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,104.42,86.52
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,93.86,76.71
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,80.94,65.0
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,81.92,65.52
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,82.88,66.02
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,89.96,71.76
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,142.33,83.21
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,199.36,119.57
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,257.54,166.01
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,314.95,215.59
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,372.87,266.74
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,429.77,317.42
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,487.69,367.95
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,539.95,412.39
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,590.73,454.41
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,637.82,493.18
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,682.84,529.44
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,726.03,563.27
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,761.75,591.02
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,795.23,617.04
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,825.59,640.17
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,849.66,657.92
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,870.13,673.22
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,883.56,683.36
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,893.22,690.99
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,902.02,698.52
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,900.81,699.1
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,889.82,693.66
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,875.17,685.75
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,851.93,671.68
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,825.42,655.19
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,560.9,455.83
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,253.28,206.3
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,456.22,377.98
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,639.35,523.48
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,559.21,460.47
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,477.39,394.73
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,372.41,306.3
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,273.15,217.2
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,142.18,59.13
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,26.06,15.79
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,41.62,30.67
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,58.41,45.97
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,74.79,60.65
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,88.18,72.38
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,101.3,83.58
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,115.87,95.8
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,130.0,107.41
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,139.24,114.69
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,155.16,127.52
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,160.51,131.58
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,176.69,144.69
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,188.78,154.01
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,222.3,169.96
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,192.65,147.27
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,156.26,120.19
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,236.14,180.46
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,322.31,245.11
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,332.23,253.77
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,343.0,262.89
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,391.4,299.35
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,450.48,343.83
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,474.86,362.81
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,499.36,381.89
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,499.42,382.5
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,496.52,380.78
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,574.18,440.76
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,649.03,497.93
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,654.91,502.85
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,658.44,506.45
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,674.54,519.85
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,704.93,543.22
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,661.21,512.17
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,630.53,490.38
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,627.25,490.71
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,621.75,489.31
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,526.89,417.37
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,410.97,328.08
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,494.38,397.3
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,574.17,461.22
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,498.46,402.8
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,445.21,360.89
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,384.76,314.59
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,324.72,266.51
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,250.76,204.32
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,177.76,140.18
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,90.6,42.08
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,15.36,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,28.73,18.82
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,41.82,31.71
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,52.63,41.95
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,63.19,51.69
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,70.53,58.26
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,80.05,66.6
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,83.93,69.73
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,87.68,72.68
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,118.03,98.92
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,159.46,134.22
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,165.91,138.98
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,181.96,151.91
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,193.64,161.02
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,213.2,167.03
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,241.77,181.15
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,291.55,212.89
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,296.49,224.18
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,279.02,216.01
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,316.22,244.3
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,357.52,275.56
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,407.83,313.07
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,469.5,359.0
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,483.47,370.29
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,495.07,379.77
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,476.9,366.08
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,453.75,348.49
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,430.15,331.28
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,412.01,317.89
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,406.87,314.49
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,400.89,310.4
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,341.02,265.7
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,262.2,205.59
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,214.17,168.48
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,165.4,129.9
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,110.56,86.13
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,58.13,43.2
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,79.36,61.12
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,103.32,81.21
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,79.29,61.52
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,56.37,42.53
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,48.02,35.58
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,39.69,28.53
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,31.38,21.45
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,23.08,14.26
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,16.05,8.05
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.03,1.84
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.51,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.87,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.92,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.8,1.39
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,10.69,4.05
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,13.58,6.69
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,16.48,9.3
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,28.49,20.1
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,40.55,30.81
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,75.26,61.35
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,106.98,88.65
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,97.85,80.4
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,88.24,71.86
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,120.82,95.18
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,153.29,121.02
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,161.3,127.05
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,169.5,133.36
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,166.5,130.8
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,163.11,128.01
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,182.59,143.47
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,202.58,159.19
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,221.8,173.93
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,241.64,189.05
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,225.08,176.19
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,207.63,162.65
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,207.06,162.41
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,206.4,162.07
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,202.7,159.34
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,198.85,156.49
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,159.59,125.16
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,119.72,92.98
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,108.6,84.27
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,97.39,75.38
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,93.54,72.36
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,89.66,69.32
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,74.89,57.24
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,60.64,45.51
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,56.02,41.78
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,51.4,38.04
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,50.97,37.89
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,50.53,37.74
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,43.44,31.79
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,36.36,25.78
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,29.3,19.69
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,22.25,13.54
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,16.05,8.05
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.86,2.54
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.92,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,8.11,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,15.49,0.68
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,25.14,15.95
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,34.65,25.13
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,44.8,34.55
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,62.51,50.51
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,77.76,63.88
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,92.86,76.8
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,69.36,55.8
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,64.37,51.14
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,65.54,51.88
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,66.74,52.63
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,77.2,61.5
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,79.17,63.0
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,93.15,60.75
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,152.51,84.45
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,212.88,126.21
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,274.03,176.8
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,334.89,230.69
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,395.72,285.32
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,454.93,338.11
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,513.33,389.05
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,569.5,436.19
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,624.02,480.54
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,674.74,521.72
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,723.25,560.25
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,767.51,594.79
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,808.89,626.4
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,846.22,652.66
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,880.33,676.52
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,908.19,696.46
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,932.39,713.97
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,950.51,728.48
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,964.76,740.54
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,971.38,746.11
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,974.05,749.18
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,968.97,747.86
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,970.74,751.52
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,952.22,740.01
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,930.08,726.16
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,896.84,704.35
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,860.59,680.07
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,810.73,645.7
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,758.81,608.79
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,693.35,561.84
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,621.48,507.23
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,519.12,424.46
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,420.77,339.31
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,221.15,142.15
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,9.39,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.14,4.52
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,29.06,20.08
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,39.77,30.49
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,46.21,36.74
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,52.56,42.66
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,56.99,46.53
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,61.3,50.15
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,63.92,52.26
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,72.62,59.74
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,75.51,61.98
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,78.27,64.08
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,79.45,64.91
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,80.58,65.72
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,98.88,64.64
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,158.54,91.78
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,226.05,140.77
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,285.7,190.57
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,344.77,242.82
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,403.68,295.19
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,461.27,346.22
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,518.09,395.3
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,571.81,439.71
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,624.04,481.34
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,673.38,520.28
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,720.63,556.47
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,764.57,588.57
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,806.0,618.0
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,841.79,641.98
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,874.38,663.38
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,902.28,681.42
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,926.67,697.01
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,943.49,707.52
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,956.48,715.57
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,963.18,720.37
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,976.72,729.9
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,971.29,727.03
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,961.97,722.02
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,943.29,710.98
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,921.01,697.71
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,887.32,677.14
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,850.61,654.29
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,806.56,624.63
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,754.39,588.45
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,681.46,538.39
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,608.63,485.48
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,505.24,405.66
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,405.71,323.08
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,253.79,168.69
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,65.75,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,10.24,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,18.71,6.57
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,30.6,21.48
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,41.22,31.73
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,47.97,38.23
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,54.61,44.37
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,58.2,47.45
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,61.77,50.37
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,64.7,52.73
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,73.81,60.55
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,75.23,61.34
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,76.63,62.11
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,77.49,62.55
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,78.32,62.96
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,100.7,63.26
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,160.28,91.59
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,227.42,140.51
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,286.51,189.67
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,345.03,241.27
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,402.88,292.55
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,458.96,342.09
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,514.22,389.81
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,566.53,434.16
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,616.94,475.81
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,664.34,514.2
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,709.64,550.13
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,749.67,580.3
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,786.69,607.63
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,827.56,637.44
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,858.43,659.32
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,879.36,674.65
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,896.18,687.32
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,910.33,699.32
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,920.71,708.91
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,917.54,707.93
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,918.06,709.82
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,877.51,682.59
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,832.92,652.61
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,755.01,598.04
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,685.92,547.82
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,734.85,587.45
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,769.67,614.0
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,695.97,560.55
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,614.66,500.61
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,540.39,445.29
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,467.24,388.02
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,370.47,307.58
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,278.17,227.0
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,143.83,98.77
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.83,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,13.19,3.62
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,29.65,20.22
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,45.48,34.89
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,62.56,50.49
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,79.49,65.66
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,92.62,77.01
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,107.49,89.58
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,126.37,105.56
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,139.06,115.94
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,154.5,128.56
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,163.88,135.87
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,181.21,150.14
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,197.96,163.82
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,205.98,159.69
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,238.37,180.48
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,260.71,197.99
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,279.8,214.01
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,321.4,244.41
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,364.22,276.69
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,398.36,304.39
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,434.08,333.18
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,365.51,282.14
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,275.58,212.55
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,312.75,241.51
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,352.95,272.45
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,351.81,271.63
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,349.87,270.3
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,361.04,279.1
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,372.58,288.17
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,418.27,324.04
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,481.83,372.83
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,410.14,318.71
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,350.37,273.2
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,507.74,398.55
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,670.53,522.51
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,491.84,387.45
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,309.34,244.48
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,297.57,236.77
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,285.38,228.14
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,188.14,150.52
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,83.85,64.56
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,71.74,54.78
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,59.54,44.7
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,48.04,35.12
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,37.21,25.95
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,27.24,17.31
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,17.3,8.63
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.87,1.48
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.56,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.12,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.87,1.57
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,22.29,13.44
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,34.71,24.68
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,48.54,37.11
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,62.22,49.27
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,77.18,62.23
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,91.99,74.82
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,83.6,67.31
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,74.34,59.08
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,119.55,97.5
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,156.05,127.83
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,170.8,139.8
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,187.46,153.32
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,207.03,160.15
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,233.01,178.22
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,252.49,192.69
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,272.52,208.15
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,291.33,222.61
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,310.36,237.23
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,296.79,227.54
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,278.71,213.99
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,288.38,221.49
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,298.01,228.85
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,431.48,332.35
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,585.28,448.89
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,550.19,421.69
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,497.75,381.42
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,409.15,314.94
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,321.37,247.44
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,317.89,245.3
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,314.02,242.7
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,268.89,208.47
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,237.84,184.86
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,221.63,172.43
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,205.07,159.69
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,190.18,148.54
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,175.1,137.13
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,158.4,124.02
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,141.57,110.71
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,129.65,101.4
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,117.76,92.01
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,101.98,79.33
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,86.02,66.33
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,69.83,53.03
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,53.31,39.2
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,38.14,26.22
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,23.95,13.99
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,13.6,4.29
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.41,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,8.54,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,16.51,7.23
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,32.39,22.72
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,47.84,36.96
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,64.24,51.94
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,80.5,66.56
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,53.12,42.11
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,20.62,12.91
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,80.82,66.46
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,133.43,112.21
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,111.55,92.56
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,87.19,70.98
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,70.25,56.04
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,89.76,72.82
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,156.57,110.23
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,235.5,171.86
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,267.73,199.8
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,299.19,228.68
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,328.02,240.96
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,410.8,301.37
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,467.41,351.74
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,523.4,400.7
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,577.88,446.72
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,631.65,491.07
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,680.96,531.83
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,728.21,570.27
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,772.79,606.24
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,815.03,639.14
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,851.43,666.28
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,884.64,691.19
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,912.92,712.91
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,937.68,732.27
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,869.56,685.07
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,767.15,607.73
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,889.21,704.3
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,981.81,772.96
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,978.02,772.43
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,970.48,769.86
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,954.44,759.77
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,945.57,755.07
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,915.07,735.25
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,881.55,713.04
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,833.77,679.61
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,783.94,643.7
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,715.57,591.98
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,654.33,543.44
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,553.33,460.39
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,456.1,375.74
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,307.75,232.08
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,110.39,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,12.38,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,24.01,14.34
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,32.65,24.04
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,41.2,32.42
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,46.07,37.23
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,50.92,41.83
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,59.23,49.39
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,62.92,52.55
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,65.19,54.34
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,67.41,56.06
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,68.4,56.65
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,69.37,57.22
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,80.09,66.51
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,81.86,67.76
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,119.65,71.99
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,179.92,105.68
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,240.63,152.93
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,301.78,206.41
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,362.21,261.26
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,422.37,315.65
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,481.03,367.5
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,538.69,416.76
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,593.32,462.23
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,646.27,504.79
