Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,696.07,543.55
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,743.58,579.34
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,787.96,611.85
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,829.64,640.26
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,865.86,665.0
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,898.75,687.33
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,926.01,704.99
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,949.59,720.18
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,967.09,732.15
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,980.71,741.68
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,987.63,747.54
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,990.63,751.04
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,985.25,748.52
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,976.04,743.69
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,957.04,732.41
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,945.44,726.35
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,913.94,706.6
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,879.45,684.7
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,829.78,651.07
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,778.11,615.24
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,715.92,573.0
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,647.78,523.72
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,549.94,448.2
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,455.58,370.22
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,313.82,238.27
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,122.41,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,23.02,13.67
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,30.85,22.04
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,38.59,29.45
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,43.56,34.16
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,52.78,42.54
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,55.8,45.05
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,58.82,47.45
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,61.23,49.24
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,63.57,50.93
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,65.02,51.81
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,75.46,60.53
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,77.1,61.62
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,78.6,62.63
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,119.99,68.35
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,179.76,101.79
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,239.69,147.87
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,300.07,199.94
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,359.93,253.24
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,419.5,306.2
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,477.36,357.46
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,534.24,406.7
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,588.23,451.72
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,640.52,494.08
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,689.87,533.89
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,737.0,571.12
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,779.84,603.53
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,819.88,631.91
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,855.36,657.28
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,887.58,680.32
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,913.15,699.09
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,935.03,715.41
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,951.51,727.79
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,964.17,737.69
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,966.8,740.8
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,965.52,741.45
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,958.95,739.3
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,959.72,742.5
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,934.53,726.04
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,905.93,707.33
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,871.72,685.87
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,840.76,666.48
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,780.74,625.16
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,719.49,581.97
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,647.27,528.43
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,575.23,472.61
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,465.48,383.95
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,357.53,292.68
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,237.34,180.51
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,70.45,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,28.17,18.67
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,36.64,27.78
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,45.02,36.0
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,50.92,41.74
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,56.7,47.18
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,60.61,50.63
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,64.42,53.89
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,72.71,61.29
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,75.0,63.15
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,77.74,65.29
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,80.32,67.27
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,81.04,67.58
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,81.72,67.87
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,128.04,76.79
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,197.86,121.37
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,258.11,169.77
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,319.06,224.12
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,379.28,279.27
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,439.3,333.91
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,497.36,386.54
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,554.53,437.03
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,609.43,483.37
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,662.82,526.94
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,712.55,567.32
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,760.08,604.93
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,804.69,638.65
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,846.8,668.79
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,882.59,693.87
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,915.06,716.45
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,943.88,735.01
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,969.14,750.98
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,986.35,762.75
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,999.64,771.97
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,1007.0,777.78
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,1010.39,781.12
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,1004.69,779.31
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,1006.39,782.84
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,988.36,771.99
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,966.66,758.86
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,933.82,738.09
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,897.89,714.94
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,848.58,680.41
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,804.13,648.67
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,733.87,598.69
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,663.5,546.15
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,563.81,466.62
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,467.31,385.12
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,323.27,254.27
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,165.03,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,26.33,17.58
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,34.86,26.51
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,43.24,34.71
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,48.79,40.05
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,54.24,45.09
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,58.18,48.49
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,61.99,51.66
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,70.08,58.75
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,72.42,60.54
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,73.85,61.39
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,75.23,62.18
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,75.76,62.34
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,76.25,62.48
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,134.25,80.13
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,193.07,116.07
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,252.58,163.69
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,312.62,216.55
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,371.98,270.56
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,430.74,323.71
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,487.76,374.92
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,543.89,424.15
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,597.05,468.88
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,648.05,510.51
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,696.6,550.12
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,743.05,587.28
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,729.36,574.37
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,688.99,540.91
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,741.8,582.56
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,795.38,623.94
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,873.4,684.54
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,941.37,733.96
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,903.15,707.28
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,849.65,668.85
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,739.69,586.49
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,612.71,489.13
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,503.49,406.27
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,391.47,318.3
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,464.74,380.12
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,536.82,439.44
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,408.49,337.68
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,282.19,234.59
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,249.04,208.33
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,215.76,181.08
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,182.19,153.15
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,147.96,123.89
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,111.11,91.29
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,73.03,57.2
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,36.41,24.1
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.06,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.69,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,15.48,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,29.82,19.82
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,36.45,26.77
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,44.47,34.42
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,49.91,39.55
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,55.26,44.41
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,80.42,66.93
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,107.92,91.22
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,126.37,106.98
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,150.0,127.03
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,101.17,83.79
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,76.59,61.92
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,78.14,63.09
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,79.57,64.16
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,131.81,74.94
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,191.37,111.95
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,250.89,159.91
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,310.79,213.0
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,360.74,268.14
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,392.74,303.29
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,449.94,346.94
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,541.8,421.16
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,525.45,412.14
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,477.01,373.82
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,378.56,298.31
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,257.26,202.31
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,477.48,379.41
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,714.79,562.43
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,738.7,581.2
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,760.64,599.29
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,631.54,499.38
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,488.11,385.35
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,739.91,589.2
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,968.22,761.87
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,972.09,764.94
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,972.06,766.49
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,759.4,609.95
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,504.54,407.95
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,321.36,261.91
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,110.35,86.58
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,356.64,296.83
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,557.04,463.05
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,512.57,427.52
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,467.86,391.97
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,542.67,455.87
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,595.27,497.39
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,506.45,423.67
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,420.23,348.93
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,288.62,229.02
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,142.61,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,51.09,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.73,0.63
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,27.92,18.93
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,35.18,26.29
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,42.4,33.16
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,47.24,37.78
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,52.02,42.18
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,59.58,48.9
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,62.48,51.27
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,64.75,53.03
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,66.96,54.7
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,67.62,54.98
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,77.58,63.51
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,79.13,64.67
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,80.55,65.74
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,137.45,78.4
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,198.2,117.18
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,259.1,166.52
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,320.36,220.49
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,380.75,274.97
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,440.89,328.75
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,499.43,380.77
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,556.9,430.57
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,611.76,477.0
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,664.95,520.89
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,714.69,560.88
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,762.11,598.16
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,539.32,428.98
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,237.47,186.69
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,505.59,402.78
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,783.83,612.32
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,760.51,593.42
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,731.35,572.12
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,710.91,558.55
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,701.66,552.75
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,793.48,625.42
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,874.74,688.56
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,548.27,443.34
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,152.19,121.04
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,269.22,220.48
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,400.08,327.75
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,322.06,265.43
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,264.06,218.6
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,237.28,197.57
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,210.07,175.66
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,460.36,390.06
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,644.75,534.79
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,553.12,458.73
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,464.33,383.26
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,330.36,264.12
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,186.16,15.49
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,69.75,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.03,2.47
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,27.64,18.88
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,43.86,34.37
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,59.92,49.49
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,74.37,63.0
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,89.6,76.98
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,93.6,80.33
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,98.63,84.5
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,80.52,67.82
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,67.76,56.04
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,68.44,56.46
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,78.48,65.3
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,95.32,80.16
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,129.07,109.92
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,188.51,137.22
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,240.95,178.87
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,265.01,187.09
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,329.7,234.99
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,391.28,292.94
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,452.39,350.04
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,511.8,405.27
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,570.12,458.23
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,625.77,506.74
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,679.63,552.32
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,730.35,595.05
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,778.75,634.95
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,823.49,671.26
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,865.4,702.86
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,902.3,730.57
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,935.85,755.72
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,963.33,776.37
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,987.07,794.33
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,1005.56,808.2
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,1020.14,819.33
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,1026.47,824.98
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,1028.78,827.94
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,1024.17,827.2
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,1015.7,823.85
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,1007.96,819.69
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,985.36,804.63
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,952.96,783.0
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,917.45,758.84
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,865.14,720.09
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,817.76,684.45
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,749.08,631.29
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,680.15,576.33
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,583.91,496.47
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,490.43,414.89
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,352.54,289.73
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,206.25,47.65
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,78.42,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.64,3.61
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,27.87,19.71
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,35.15,27.13
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,42.33,34.14
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,46.8,38.42
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,55.76,46.7
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,59.81,50.16
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,63.74,53.41
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,65.92,55.1
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,68.03,56.71
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,70.56,58.68
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,72.92,60.48
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,83.43,69.52
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,89.49,74.5
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,148.95,87.74
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,208.91,127.83
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,267.66,175.72
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,326.8,227.57
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,385.62,280.32
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,443.19,331.37
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,498.66,379.87
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,553.24,426.43
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,604.45,468.74
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,653.44,508.14
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,699.64,544.7
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,743.72,578.89
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,783.72,608.89
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,821.02,635.94
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,800.56,619.3
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,750.83,581.45
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,776.03,600.86
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,799.36,618.16
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,886.35,684.42
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,959.72,735.77
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,962.76,738.93
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,961.97,740.47
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,952.39,735.61
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,946.29,733.41
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,925.65,721.21
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,901.7,706.87
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,849.34,672.48
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,794.38,635.81
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,730.29,590.83
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,656.87,537.56
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,620.78,512.05
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,576.12,477.96
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,483.42,403.32
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,391.85,326.24
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,272.04,220.22
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,142.74,46.04
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,48.98,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,15.69,5.63
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,30.72,21.68
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,47.95,37.92
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,63.69,52.61
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,79.48,67.05
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,95.0,80.92
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,102.36,87.18
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,113.73,96.87
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,116.35,98.67
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,118.71,100.21
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,149.8,126.83
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,182.96,154.77
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,187.91,158.24
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,204.88,172.0
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,229.45,178.17
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,262.6,203.86
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,288.92,221.13
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,326.14,248.38
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,365.21,273.8
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,436.43,328.5
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,458.3,352.42
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,458.05,355.04
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,539.25,419.01
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,640.37,498.88
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,622.59,484.67
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,577.45,448.14
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,690.29,537.27
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,808.23,628.43
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,757.25,586.95
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,678.07,524.51
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,659.07,510.96
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,636.35,494.2
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,790.99,615.79
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,933.34,721.97
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,880.5,685.09
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,806.6,631.62
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,838.69,658.09
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,861.62,675.87
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,856.98,673.66
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,849.2,669.46
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,804.44,638.33
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,756.82,605.37
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,678.38,547.86
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,611.92,498.33
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,543.32,446.22
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,475.55,392.7
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,391.51,323.76
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,293.56,241.37
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,194.0,153.66
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,85.52,31.74
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,27.97,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,17.74,7.51
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,31.54,21.82
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,48.42,37.4
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,63.82,51.53
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,79.59,65.74
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,95.07,79.42
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,91.41,75.84
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,89.43,73.72
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,94.87,78.21
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,100.22,82.58
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,92.49,75.44
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,84.35,68.02
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,129.73,106.75
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,172.67,136.34
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,140.39,109.79
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,103.67,80.02
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,84.41,64.19
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,64.24,47.57
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,113.38,87.38
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,161.93,125.96
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,204.82,159.78
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,248.66,194.05
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,267.91,209.02
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,287.84,224.58
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,250.8,195.81
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,211.9,165.44
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,208.82,162.9
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,205.56,160.16
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,322.83,252.6
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,441.86,343.63
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,422.88,329.05
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,402.27,313.75
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,260.68,204.65
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,111.4,85.46
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,96.18,73.45
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,80.94,61.18
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,400.14,323.77
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,718.82,565.43
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,832.62,650.56
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,924.1,715.64
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,893.95,695.58
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,860.88,674.39
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,827.63,651.47
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,785.9,621.89
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,721.55,577.08
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,656.97,530.1
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,568.86,462.4
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,483.23,392.72
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,353.0,282.5
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,218.68,106.09
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,81.95,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.27,11.3
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,32.63,23.66
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,40.11,30.98
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,47.48,37.9
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,52.08,42.15
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,56.61,46.16
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,59.41,48.48
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,67.81,55.78
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,70.18,57.58
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,72.45,59.29
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,73.82,60.17
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,75.11,61.0
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,75.57,61.22
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,102.03,68.33
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,161.4,94.38
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,221.43,136.97
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,280.24,186.01
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,339.51,238.27
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,398.18,290.53
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,456.11,340.96
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,512.22,389.56
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,567.46,436.04
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,619.54,477.83
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,669.91,516.88
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,717.93,553.95
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,763.88,588.52
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,804.08,616.97
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,841.35,641.62
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,875.36,663.51
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,906.27,682.95
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,894.51,674.16
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,856.7,646.01
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,832.8,629.42
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,808.32,612.06
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,788.26,598.21
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,764.94,582.04
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,804.45,613.62
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,849.21,646.75
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,756.73,583.31
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,672.11,523.76
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,595.05,470.93
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,539.06,431.55
