Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,491.63,396.79
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,444.45,361.28
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,396.19,325.68
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,347.41,288.12
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,282.45,234.79
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,218.65,180.33
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,131.37,104.34
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,53.6,25.03
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,17.86,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,10.24,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.47,12.8
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,35.03,25.91
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,42.78,33.54
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,50.39,40.75
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,55.21,45.19
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,59.93,49.37
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,63.23,52.03
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,66.43,54.53
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,75.15,62.01
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,77.55,63.78
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,78.99,64.71
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,80.34,65.56
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,81.19,65.98
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,100.55,65.1
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,157.74,91.3
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,224.49,139.75
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,282.16,187.77
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,340.39,239.0
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,397.66,289.98
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,454.73,339.98
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,510.15,388.03
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,564.73,434.03
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,616.87,476.13
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,667.52,515.75
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,715.03,552.7
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,760.51,587.23
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,802.03,617.38
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,841.0,643.58
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,874.92,667.13
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,905.71,688.52
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,931.87,706.78
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,954.59,722.8
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,969.58,733.72
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,980.82,742.34
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,986.35,747.31
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,999.92,757.95
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,993.72,756.3
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,983.78,752.45
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,964.97,741.78
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,942.7,728.83
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,909.84,708.46
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,874.07,685.86
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,832.33,657.36
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,782.39,622.34
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,714.97,575.18
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,647.38,525.82
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,556.24,455.05
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,467.62,382.56
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,342.49,277.09
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,216.25,127.84
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,79.12,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.57,14.95
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.69,27.46
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.91,38.24
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,58.82,48.47
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,63.11,52.4
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,64.73,53.72
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,65.14,53.85
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,65.95,54.28
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,74.25,61.43
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,76.35,62.95
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,77.87,63.84
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,79.29,64.64
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,79.88,64.83
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,102.81,64.72
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,170.47,100.39
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,229.16,142.89
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,287.74,192.62
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,346.75,245.55
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,404.98,298.0
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,462.79,349.27
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,497.92,383.71
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,519.99,404.25
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,592.13,461.58
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,676.51,528.19
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,723.44,565.01
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,768.19,599.48
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,757.41,587.78
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,720.03,556.2
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,823.3,636.19
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,913.65,701.3
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,939.06,717.12
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,960.95,731.03
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,975.96,741.7
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,987.21,749.99
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,948.78,724.54
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,886.33,682.69
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,943.01,724.81
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,987.09,757.0
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,967.02,744.43
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,943.52,730.16
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,816.99,643.33
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,674.34,541.93
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,624.78,506.38
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,574.62,468.81
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,522.27,430.43
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,469.29,389.92
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,399.42,333.39
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,331.39,275.74
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,241.52,196.53
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,130.8,80.83
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,46.43,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.31,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,25.91,16.42
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,36.79,27.64
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,43.34,34.12
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,49.83,40.27
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,54.39,44.45
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,58.87,48.38
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,66.84,55.27
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,69.41,57.16
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,73.81,60.77
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,70.92,57.86
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,75.95,61.99
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,74.54,60.43
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,85.34,69.57
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,112.38,70.18
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,171.58,99.11
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,231.87,143.09
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,291.74,193.53
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,351.88,246.63
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,411.07,299.25
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,469.77,350.48
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,526.95,399.82
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,583.1,446.9
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,636.4,489.58
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,688.04,529.62
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,736.85,567.42
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,783.45,602.72
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,825.72,632.47
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,865.2,658.48
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,899.62,681.68
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,930.74,702.56
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,956.73,720.44
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,979.1,736.01
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,995.37,747.12
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,1007.82,755.85
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,1012.56,760.22
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,1013.41,762.28
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,1007.43,759.45
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,1009.43,762.19
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,989.47,750.32
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,966.0,736.36
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,933.36,716.37
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,897.79,694.2
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,848.67,660.92
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,804.11,630.29
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,738.18,585.48
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,672.03,538.56
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,581.85,470.34
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,494.23,400.31
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,370.1,297.53
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,248.02,162.59
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,92.49,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.74,16.51
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,37.34,28.11
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,44.63,35.14
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,51.81,41.77
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,56.6,46.01
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,61.28,49.98
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,63.86,51.95
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,66.4,53.81
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,74.71,60.83
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,76.76,62.27
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,77.89,62.92
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,78.95,63.51
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,79.51,63.69
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,109.02,65.6
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,177.35,103.65
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,236.17,146.7
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,293.63,194.53
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,351.51,244.86
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,408.92,295.02
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,466.01,344.0
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,521.22,390.81
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,575.52,435.58
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,626.87,475.98
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,676.67,513.92
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,723.75,549.78
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,768.74,583.32
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,810.24,613.67
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,849.17,640.21
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,882.92,663.11
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,913.53,683.9
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,938.17,699.39
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,959.29,712.62
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,974.48,722.84
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,985.96,730.79
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,990.84,735.19
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,1004.15,745.37
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,997.15,743.12
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,986.4,738.77
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,966.9,727.36
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,943.96,713.79
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,910.43,693.18
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,880.89,675.16
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,832.9,642.77
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,783.12,608.64
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,716.0,563.82
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,648.69,516.8
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,558.83,449.21
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,471.4,379.87
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,349.98,280.2
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,232.2,156.62
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,84.15,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.81,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,25.24,15.93
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,36.42,26.75
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,43.73,33.56
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,50.88,39.95
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,55.31,43.86
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,59.65,47.54
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,62.93,50.18
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,66.08,52.66
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,74.36,59.42
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,76.39,60.69
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,78.15,61.74
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,79.79,62.67
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,80.29,62.77
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,112.42,65.57
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,177.26,100.48
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,233.86,140.23
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,291.7,187.1
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,349.97,236.08
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,407.27,283.63
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,464.29,329.55
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,519.56,373.5
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,573.9,415.18
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,625.71,452.68
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,675.96,487.57
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,722.99,520.71
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,767.91,551.61
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,808.9,578.6
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,847.26,602.28
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,880.81,623.13
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,911.22,642.0
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,935.73,658.29
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,956.72,672.59
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,972.19,682.67
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,983.96,690.7
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,987.66,695.08
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,987.59,697.44
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,992.21,700.81
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,981.29,694.74
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,962.33,685.1
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,939.99,673.51
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,906.76,654.03
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,870.68,632.7
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,829.28,607.59
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,780.28,576.92
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,715.58,538.32
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,650.66,497.24
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,563.43,436.13
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,478.6,372.73
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,362.18,281.45
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,250.6,169.51
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,92.05,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.07,1.06
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.06,19.22
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.74,29.61
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,49.89,38.99
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,59.77,47.86
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,64.7,52.18
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,67.21,54.2
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,90.72,74.39
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,118.15,97.47
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,100.64,81.88
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,87.09,69.85
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,100.27,80.55
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,112.58,90.31
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,125.03,100.05
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,161.33,109.94
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,212.5,141.0
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,261.37,177.4
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,294.49,198.08
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,351.1,239.95
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,406.47,286.43
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,461.49,331.63
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,514.35,374.5
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,566.59,415.64
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,616.19,453.84
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,664.1,489.76
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,678.12,498.98
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,677.96,497.3
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,710.11,519.8
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,740.99,540.89
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,817.62,596.92
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,889.36,646.84
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,866.48,630.77
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,823.62,600.03
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,728.58,534.76
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,643.89,474.74
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,643.76,476.56
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,641.85,476.62
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,706.01,526.34
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,790.32,588.01
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,740.05,554.43
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,687.83,520.15
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,626.06,478.46
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,585.76,450.82
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,539.91,419.31
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,493.24,386.47
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,438.49,347.39
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,383.93,306.89
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,319.76,256.42
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,256.7,204.85
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,179.2,139.88
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,85.65,56.64
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,29.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,15.6,1.81
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,33.0,22.58
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,49.45,38.06
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,65.3,52.6
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,80.74,66.47
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,79.33,65.26
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,79.02,64.87
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,97.47,80.77
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,119.83,99.8
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,118.29,98.08
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,121.74,100.71
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,116.04,95.29
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,108.46,88.33
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,108.39,87.86
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,142.49,92.32
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,187.75,115.49
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,245.28,157.61
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,299.41,203.25
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,354.43,251.37
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,408.55,298.37
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,463.04,344.74
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,516.31,389.67
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,569.04,432.89
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,618.94,472.03
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,667.57,508.99
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,712.89,543.31
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,756.32,575.4
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,795.92,603.24
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,833.08,628.67
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,864.35,649.45
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,892.52,668.03
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,842.72,632.24
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,771.63,579.78
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,804.01,604.77
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,834.52,627.61
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,901.47,676.81
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,959.06,715.65
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,948.88,709.38
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,935.21,701.61
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,911.76,687.39
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,885.18,671.15
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,847.9,648.28
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,808.08,623.41
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,755.79,588.09
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,701.87,550.93
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,626.31,498.34
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,559.28,450.07
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,472.38,383.5
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,388.84,315.91
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,285.22,229.43
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,187.75,135.33
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,60.55,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,8.54,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,16.29,3.73
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,34.38,24.03
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,52.29,40.8
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,66.59,53.99
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,81.57,67.46
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,96.02,80.12
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,106.9,89.35
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,111.55,92.78
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,114.6,94.73
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,135.14,111.82
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,149.22,123.16
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,131.15,107.23
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,120.67,97.88
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,134.89,109.4
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,178.52,124.15
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,195.82,140.39
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,201.69,155.26
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,263.36,197.69
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,350.35,260.36
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,387.39,288.92
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,427.08,319.57
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,449.77,338.32
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,469.16,353.91
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,509.51,384.02
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,552.68,415.84
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,572.46,430.8
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,590.49,444.35
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,621.47,467.77
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,652.67,491.21
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,651.53,490.44
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,647.33,487.57
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,547.37,414.79
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,436.54,332.21
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,635.77,485.26
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,827.07,625.19
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,672.25,512.14
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,511.5,392.12
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,409.37,317.24
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,325.72,253.67
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,537.41,421.95
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,725.78,565.08
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,727.13,568.03
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,723.95,567.82
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,667.68,527.59
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,611.26,486.4
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,553.58,444.68
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,495.73,401.29
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,418.69,340.62
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,344.16,279.44
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,236.53,189.73
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,150.04,108.5
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,51.4,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.6
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,5.34
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.47,9.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,12.76
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,16.41
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,42.2,31.72
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,59.73,46.86
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,94.24,76.58
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,126.47,103.9
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,142.94,117.28
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,159.16,130.33
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,133.33,108.27
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,105.62,80.92
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,179.25,138.8
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,237.54,183.14
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,247.98,191.15
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,257.99,198.98
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,268.56,207.17
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,279.14,215.36
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,219.17,169.06
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,145.35,111.2
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,218.22,168.57
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,292.49,225.85
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,233.06,179.84
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,171.13,131.56
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,368.05,285.93
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,569.2,435.79
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,470.64,361.91
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,349.99,270.54
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,259.76,201.82
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,181.42,140.65
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,245.12,191.45
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,331.33,258.51
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,279.42,218.47
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,245.69,192.55
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,216.27,170.09
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,186.42,146.93
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,182.0,143.92
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,177.8,141.04
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,149.65,118.45
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,121.32,95.48
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,107.02,84.06
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,92.62,72.38
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,77.54,60.09
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,62.28,47.41
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,47.88,35.14
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,33.91,23.07
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,22.7,13.3
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,11.52,3.24
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.97,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,10.67,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.45,7.91
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.3,21.58
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,41.79,31.6
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,48.87,38.25
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,55.77,44.51
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,59.95,48.14
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,64.02,51.55
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,66.06,52.97
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,68.06,54.32
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,76.07,60.97
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,77.59,61.93
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,77.92,61.88
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,78.22,61.83
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,78.68,61.92
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,125.33,71.02
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,189.63,110.9
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,245.22,153.4
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,301.4,201.37
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,357.97,251.23
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,389.44,288.03
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,403.32,305.21
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,442.11,334.92
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,494.72,374.97
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,572.99,436.2
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,671.67,513.2
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,627.61,478.3
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,542.39,411.35
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,557.63,422.69
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,572.12,432.9
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,341.5,262.6
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,84.67,62.05
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,310.08,240.16
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,537.61,410.3
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,767.55,584.58
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,970.55,727.92
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,972.8,729.0
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,971.35,729.46
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,962.62,726.24
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,950.32,720.78
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,778.9,602.53
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,589.33,461.56
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,558.05,441.52
