Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,525.07,418.98
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,646.89,516.31
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,747.0,590.99
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,682.73,545.68
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,618.12,499.48
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,536.27,436.91
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,456.21,372.61
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,344.34,279.61
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,244.0,184.82
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,118.28,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,10.67,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.48,8.84
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.67,22.24
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,42.59,32.64
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,49.24,38.94
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,55.75,44.87
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,59.96,48.54
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,64.05,51.99
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,66.78,54.02
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,69.4,55.92
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,78.26,63.34
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,80.43,64.85
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,81.64,65.54
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,82.75,66.15
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,83.05,66.08
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,132.97,76.34
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,189.25,110.14
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,254.69,159.9
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,311.32,206.79
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,368.38,254.77
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,424.44,300.96
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,480.24,345.34
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,534.28,388.3
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,587.44,429.19
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,637.79,466.51
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,686.59,501.61
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,732.16,534.58
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,775.68,565.52
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,817.91,594.3
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,857.93,620.31
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,891.45,642.38
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,921.85,662.59
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,945.89,678.88
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,966.4,693.16
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,981.86,703.45
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,993.67,711.66
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,996.99,714.81
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,996.6,715.94
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,1002.1,720.99
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,991.89,716.29
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,971.64,706.65
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,948.05,694.96
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,916.06,678.1
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,881.24,659.17
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,839.24,633.79
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,789.4,602.43
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,725.65,561.78
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,661.62,519.04
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,575.92,457.41
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,492.31,393.72
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,378.28,302.67
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,271.88,206.28
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,131.05,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,11.95,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.66,10.93
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,32.29,22.57
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,42.79,32.45
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,51.73,40.6
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,58.49,46.57
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,62.9,50.35
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,67.18,53.9
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,69.41,55.44
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,71.59,56.9
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,73.16,57.93
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,81.93,65.12
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,82.39,65.16
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,82.81,65.18
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,83.05,65.07
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,134.42,76.4
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,188.32,109.03
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,252.07,158.05
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,307.88,205.36
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,364.19,254.4
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,419.33,301.98
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,474.12,348.22
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,527.2,392.63
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,579.43,435.16
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,628.88,473.72
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,676.65,509.9
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,721.61,544.02
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,764.6,576.03
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,746.61,560.29
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,700.75,524.31
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,740.18,553.75
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,779.23,582.26
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,867.24,648.56
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,945.61,703.83
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,958.35,712.7
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,967.43,719.79
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,834.47,628.83
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,676.01,513.01
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,816.71,621.41
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,942.78,711.8
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,879.05,668.3
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,811.95,623.33
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,723.43,562.51
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,644.48,505.88
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,595.38,470.64
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,525.2,419.18
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,561.57,449.75
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,571.12,458.08
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,495.97,400.52
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,422.72,342.21
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,318.72,256.09
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,221.56,168.32
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,109.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,12.8,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.08,12.31
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.17,25.72
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,48.98,37.63
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,58.1,45.99
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,66.99,53.88
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,73.43,59.4
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,81.3,66.02
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,84.26,68.1
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,87.09,70.02
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,88.93,71.2
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,90.65,72.27
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,90.28,71.56
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,89.9,70.89
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,89.95,70.59
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,150.13,89.83
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,197.49,117.57
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,248.69,156.17
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,303.78,202.8
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,364.73,255.03
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,418.23,300.88
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,472.07,346.09
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,524.65,390.03
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,576.43,432.23
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,626.36,471.14
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,675.28,508.24
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,720.25,542.37
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,763.22,574.38
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,800.9,601.54
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,835.71,625.76
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,866.91,647.25
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,895.1,666.7
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,917.96,682.87
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,937.46,696.91
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,950.18,705.97
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,971.78,721.14
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,973.41,723.33
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,971.34,723.36
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,962.92,720.1
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,950.98,714.62
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,928.63,701.11
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,910.05,690.3
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,876.36,669.42
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,840.16,646.66
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,791.18,613.57
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,740.65,578.82
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,676.45,533.98
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,612.04,487.45
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,527.73,423.94
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,441.35,355.88
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,337.44,270.77
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,240.61,183.88
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,119.77,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,12.8,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,23.85,13.2
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,39.84,28.67
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,54.5,42.01
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,65.03,51.49
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,75.38,60.52
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,76.31,61.27
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,79.66,64.02
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,84.34,67.7
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,87.33,69.87
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,89.45,71.28
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,91.42,72.54
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,122.84,98.47
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,149.78,120.19
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,121.65,96.62
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,142.79,83.67
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,200.51,120.65
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,251.93,159.73
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,305.35,204.42
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,359.55,250.68
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,412.44,295.11
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,465.85,338.92
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,518.04,381.51
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,569.63,422.53
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,616.39,459.15
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,663.38,495.04
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,608.99,454.17
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,512.27,380.72
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,535.06,397.78
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,558.18,414.31
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,725.69,539.66
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,884.48,652.39
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,908.62,667.97
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,929.55,682.74
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,747.01,556.71
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,514.81,386.06
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,751.49,565.35
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,952.52,705.56
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,842.23,630.28
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,692.97,524.27
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,799.17,605.21
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,887.44,667.01
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,775.09,590.74
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,655.55,506.85
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,610.57,475.79
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,564.51,442.8
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,511.95,405.26
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,438.72,351.31
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,374.46,301.6
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,311.58,250.89
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,233.51,185.96
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,158.47,119.86
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,77.51,7.77
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,10.31,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,20.57,10.93
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,37.59,26.9
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,54.12,41.91
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,69.82,55.9
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,85.3,69.39
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,100.55,82.51
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,115.46,95.12
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,112.55,92.12
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,113.18,92.16
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,139.55,113.89
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,168.37,137.23
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,186.15,151.11
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,203.32,164.36
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,203.63,164.16
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,225.8,164.07
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,259.09,187.93
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,301.6,221.13
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,306.02,214.79
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,359.28,250.68
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,413.18,296.45
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,469.43,342.89
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,519.76,384.46
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,569.29,424.37
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,616.97,461.19
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,663.37,496.08
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,707.29,529.14
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,749.42,560.3
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,531.55,403.21
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,236.75,177.88
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,571.86,436.91
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,888.29,660.28
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,482.53,371.47
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,28.34,16.79
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,429.4,332.71
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,821.2,612.58
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,821.58,612.14
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,818.64,612.48
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,882.23,659.69
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,932.74,695.15
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,634.32,486.02
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,281.82,217.09
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,179.34,138.6
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,99.83,75.21
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,87.78,65.88
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,75.67,56.31
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,63.49,46.76
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,51.37,37.05
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,40.54,28.13
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,29.73,19.07
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,20.61,11.3
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,11.51,3.46
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.09,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.05,14.08
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.66,24.56
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,43.75,33.01
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,49.93,38.67
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,55.97,43.99
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,60.13,47.5
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,64.17,50.79
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,66.17,52.23
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,68.1,53.6
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,76.46,60.45
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,78.26,61.64
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,78.84,61.8
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,79.36,61.93
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,87.91,59.13
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,142.32,79.18
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,198.58,116.06
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,263.26,166.86
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,318.12,212.95
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,373.31,259.99
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,427.35,305.66
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,480.7,349.53
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,532.23,391.16
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,582.84,430.68
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,630.72,466.29
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,676.97,499.49
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,720.63,530.86
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,762.34,560.08
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,800.36,585.7
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,835.9,608.33
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,866.26,629.23
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,893.61,648.28
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,914.26,662.4
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,943.7,682.28
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,956.55,691.68
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,965.8,699.11
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,965.71,701.28
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,961.93,701.29
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,952.76,697.75
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,940.11,692.11
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,926.35,685.04
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,902.61,671.43
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,726.41,553.57
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,542.91,421.09
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,600.83,468.0
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,631.13,492.55
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,572.62,450.82
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,514.49,408.52
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,444.56,355.37
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,376.35,301.32
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,290.21,230.84
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,208.69,159.92
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,93.57,30.07
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,10.3,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,20.66,11.46
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,37.01,26.69
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,53.09,41.39
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,69.08,55.75
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,82.66,67.68
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,98.6,81.55
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,114.2,94.89
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,75.17,60.6
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,27.28,18.45
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,38.1,27.88
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,48.95,37.23
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,52.74,40.3
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,56.53,43.36
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,131.71,102.42
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,201.46,157.17
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,194.26,150.74
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,185.53,143.52
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,190.14,146.99
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,194.75,150.48
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,201.1,155.34
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,207.58,160.34
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,251.66,194.47
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,292.61,225.77
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,228.72,176.56
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,156.67,120.32
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,178.71,137.87
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,201.22,155.54
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,182.35,140.49
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,163.0,125.14
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,160.72,123.45
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,158.33,121.66
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,207.1,160.18
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,257.72,199.64
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,244.01,189.12
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,229.99,178.51
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,232.65,181.0
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,235.56,183.69
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,135.65,105.09
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,41.53,28.71
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,38.16,26.08
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,34.81,23.38
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,70.64,53.33
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,111.53,87.45
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,88.65,68.76
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,65.84,49.96
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,55.53,41.54
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,45.52,33.22
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,35.95,25.06
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,26.4,16.81
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,18.12,9.58
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.35
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.86,2.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,14.81,7.53
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,20.18,12.39
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,25.57,17.19
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,28.06,19.38
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,30.57,21.54
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,50.54,38.98
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,70.61,56.21
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,77.08,61.58
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,83.48,66.86
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,73.64,58.08
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,63.22,48.89
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,106.68,81.69
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,148.14,114.33
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,214.08,163.24
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,291.55,219.9
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,314.72,236.99
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,338.5,254.75
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,335.36,252.87
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,328.18,247.63
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,281.15,212.65
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,230.81,174.71
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,331.72,250.6
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,442.18,330.92
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,383.12,287.38
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,313.28,235.7
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,274.14,206.82
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,233.47,176.34
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,475.89,360.9
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,709.53,528.03
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,683.03,508.25
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,636.4,476.12
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,545.56,410.85
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,430.49,326.24
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,723.13,548.91
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,961.35,715.68
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,885.19,664.06
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,788.63,597.63
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,772.66,588.79
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,753.95,577.42
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,707.28,545.83
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,659.2,512.93
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,612.73,480.14
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,565.03,445.87
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,488.95,390.84
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,435.66,351.07
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,374.77,303.77
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,315.1,255.6
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,240.73,193.77
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,168.95,131.28
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,84.91,38.65
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.22,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.24,16.18
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,36.02,25.59
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,47.43,36.01
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,53.78,41.74
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,59.95,47.09
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,82.86,66.8
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,114.47,93.55
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,132.2,108.02
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,147.17,119.96
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,160.88,130.92
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,174.11,141.38
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,121.78,97.35
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,91.18,71.48
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,105.72,69.21
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,156.33,90.51
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,206.66,123.67
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,259.0,164.57
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,312.53,209.81
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,366.71,256.3
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,420.25,301.5
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,473.3,345.22
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,524.61,387.04
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,575.29,427.3
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,623.38,465.07
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,670.16,501.09
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,635.96,474.52
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,567.28,421.6
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,697.24,520.24
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,827.49,615.66
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,857.47,635.66
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,884.47,654.41
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,717.31,535.57
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,483.09,361.5
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,732.94,550.76
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,938.71,695.77
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,789.71,590.21
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,594.04,447.59
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,304.6,236.13
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,14.92,6.41
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,312.36,248.15
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,609.37,472.02
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,686.97,531.47
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,736.9,571.95
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,435.18,347.34
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,76.44,57.27
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,64.75,48.29
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,53.04,38.75
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,42.2,29.71
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,31.39,20.56
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,22.27,12.77
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,13.17,4.94
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.57,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.57,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,13.17,5.41
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,22.69,14.13
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,32.23,22.82
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,43.87,33.2
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,55.24,43.16
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,33.46,23.94
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,11.54,4.54
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,56.38,43.82
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,98.48,80.0
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,135.06,110.64
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,171.49,140.57
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,191.54,156.45
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,197.94,160.96
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,225.01,172.95
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,246.56,187.21
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,263.13,197.41
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,297.01,221.73
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,292.83,220.65
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,266.47,202.14
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,345.67,259.18
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,441.24,328.23
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,450.2,335.88
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,443.72,331.73
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,549.12,412.1
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,678.77,509.34
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,722.7,541.3
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,764.8,571.92
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,802.59,597.41
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,837.87,620.3
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,869.14,641.65
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,897.52,661.13
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,777.38,577.48
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,597.28,445.65
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,503.4,379.51
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,385.28,292.8
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,710.66,541.05
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,981.92,727.95
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,974.73,721.58
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,964.05,715.85
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,712.06,543.69
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,421.49,326.16
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,645.3,502.09
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,825.83,632.58
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,801.72,614.81
