Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,774.87,596.93
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,714.61,555.57
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,653.96,512.86
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,568.41,449.57
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,484.74,385.18
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,379.51,302.39
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,286.22,223.41
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,149.03,84.98
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.82,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.28,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.57,0.3
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.22,1.79
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,45.1,34.89
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,80.38,65.9
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,69.82,56.22
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,73.5,59.13
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,119.44,98.44
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,175.65,145.38
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,119.54,97.29
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,84.43,67.14
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,104.62,66.3
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,158.67,91.05
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,213.29,128.8
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,277.13,180.01
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,331.35,237.05
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,368.45,276.51
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,401.48,302.93
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,420.99,318.57
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,438.38,332.73
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,454.23,345.4
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,408.59,312.11
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,349.47,267.81
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,492.96,378.38
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,652.69,496.95
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,762.14,580.53
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,863.84,656.08
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,773.45,588.19
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,626.38,476.46
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,710.2,540.36
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,798.41,604.82
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,591.05,453.3
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,351.01,270.46
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,709.79,550.16
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,1003.01,755.63
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,800.41,614.75
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,540.93,421.42
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,776.11,604.51
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,962.38,736.23
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,931.44,715.16
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,897.7,694.0
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,620.09,495.29
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,317.48,256.79
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,532.25,433.99
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,699.07,559.59
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,619.96,498.41
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,542.47,438.05
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,439.75,356.13
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,342.62,273.52
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,208.31,130.01
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,45.31,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.41,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.05,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.52,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.75,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,18.96,11.57
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,32.23,23.51
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,20.64,12.94
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.08,2.49
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,53.1,41.64
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,95.72,78.91
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,75.74,61.05
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,54.04,41.84
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,51.99,38.05
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,49.94,36.24
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,81.97,62.63
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,112.57,87.44
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,95.69,73.48
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,78.37,59.2
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,101.73,78.22
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,125.24,97.23
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,144.13,112.42
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,163.5,127.96
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,207.96,163.45
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,253.3,199.23
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,291.69,229.3
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,335.86,263.63
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,291.84,229.39
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,250.59,197.2
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,238.54,187.95
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,226.1,178.31
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,242.98,191.98
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,260.41,206.04
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,262.36,207.91
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,264.45,209.97
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,267.74,213.09
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,271.31,216.5
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,301.73,241.89
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,313.76,252.74
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,335.25,271.51
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,357.09,290.59
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,242.22,197.93
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,117.16,93.68
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,76.89,60.25
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,40.54,29.42
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,34.71,24.54
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,28.89,19.59
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,23.5,14.92
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,18.11,10.18
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,13.16,5.75
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.21,1.3
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.51,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.85,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,16.18,4.6
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,31.16,21.59
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,46.74,36.27
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,62.38,50.75
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,76.76,63.82
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,90.83,76.3
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,98.61,82.92
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,108.96,91.65
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,122.38,102.92
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,135.15,113.46
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,145.52,121.78
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,155.36,129.58
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,166.17,138.14
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,176.3,146.06
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,173.03,127.94
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,206.6,142.49
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,254.03,178.86
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,298.27,216.03
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,339.62,251.47
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,379.9,286.06
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,354.79,272.32
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,315.32,244.42
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,406.57,314.3
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,531.74,409.37
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,483.8,373.49
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,422.76,326.42
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,410.85,317.75
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,396.72,307.08
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,315.68,244.91
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,223.35,173.04
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,506.45,396.17
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,796.17,609.09
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,816.51,622.86
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,834.66,637.02
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,584.16,454.32
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,283.32,221.39
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,549.26,433.0
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,785.61,609.9
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,728.29,567.28
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,689.13,539.06
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,511.36,405.28
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,333.71,265.81
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,631.21,504.54
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,862.96,674.9
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,703.99,559.57
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,538.69,436.3
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,485.06,397.4
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,432.27,357.1
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,375.64,311.98
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,319.71,265.8
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,251.65,208.08
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,185.28,149.62
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,106.79,70.5
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.17,4.63
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.18,20.81
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,40.12,30.39
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,48.2,38.02
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,53.86,43.15
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,59.38,47.94
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,62.68,50.69
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,65.89,53.28
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,68.47,55.14
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,70.91,56.84
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,79.08,63.63
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,80.4,64.42
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,82.42,65.69
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,84.25,66.79
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,110.62,67.61
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,164.51,94.29
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,219.31,133.46
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,283.03,185.46
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,338.09,233.61
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,393.39,282.48
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,447.63,329.66
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,500.4,374.39
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,551.21,417.05
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,601.03,457.83
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,648.83,494.7
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,691.2,526.4
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,733.02,558.19
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,772.94,588.01
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,807.71,612.96
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,834.25,631.87
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,766.76,581.4
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,676.86,513.88
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,656.8,499.93
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,617.35,471.65
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,776.8,591.97
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,915.11,692.66
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,918.33,694.05
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,918.24,694.34
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,744.15,568.69
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,534.0,412.98
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,348.97,273.62
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,170.36,132.08
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,502.11,399.66
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,805.11,620.79
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,760.88,587.93
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,706.32,550.67
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,642.98,506.82
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,580.05,461.89
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,501.14,403.09
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,424.82,343.24
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,331.14,267.62
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,226.12,179.94
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,128.6,86.76
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,8.54,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,20.81,8.76
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,33.6,23.13
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,44.23,33.1
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.63,42.58
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,73.52,59.26
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,92.45,75.65
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,92.14,75.07
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,89.66,72.55
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,85.34,68.3
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,79.68,62.96
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,122.98,99.4
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,178.0,144.92
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,127.21,101.97
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,90.33,70.78
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,116.86,72.17
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,176.02,104.44
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,249.77,167.44
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,314.07,225.8
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,345.34,252.54
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,372.66,275.88
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,417.05,307.21
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,486.52,360.25
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,495.64,370.92
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,484.33,363.1
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,571.78,430.65
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,682.16,514.74
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,725.37,546.65
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,766.98,577.14
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,725.93,543.24
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,655.75,488.11
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,780.74,582.6
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,900.55,668.68
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,922.96,682.81
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,942.13,695.52
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,806.52,600.55
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,622.68,466.47
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,808.53,605.6
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,964.79,714.63
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,954.7,708.7
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,941.27,702.09
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,915.64,686.4
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,887.07,668.81
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,851.34,646.03
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,813.2,621.39
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,629.68,490.46
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,441.85,348.83
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,501.11,398.74
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,574.21,454.68
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,501.91,399.78
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,431.5,344.95
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,340.24,272.18
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,254.09,200.11
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,144.73,99.52
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,28.46,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,21.12,9.72
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,35.32,24.92
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,49.55,38.21
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,63.48,50.99
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,68.18,55.23
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,73.9,60.16
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,76.98,62.72
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,80.67,65.73
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,109.62,90.33
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,142.36,117.38
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,152.78,125.21
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,162.68,132.62
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,174.17,141.22
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,184.87,149.06
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,208.56,154.96
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,254.89,186.61
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,278.21,204.79
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,296.4,220.37
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,316.0,236.07
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,345.36,258.87
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,366.36,274.21
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,400.74,299.43
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,433.23,323.94
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,467.97,350.08
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,452.69,339.16
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,432.45,324.37
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,430.14,322.66
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,426.37,319.7
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,430.03,322.26
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,433.13,324.36
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,523.22,391.01
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,608.98,452.9
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,541.25,403.06
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,451.66,337.8
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,591.51,442.37
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,737.68,546.0
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,680.05,504.55
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,598.52,447.88
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,703.33,527.55
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,807.49,603.51
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,584.95,445.05
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,342.86,264.1
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,290.89,226.09
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,238.31,185.81
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,211.85,165.85
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,168.46,132.05
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,144.28,113.19
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,120.05,93.84
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,95.71,73.99
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,71.15,53.56
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,51.3,36.89
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,30.31,19.1
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,16.51,6.47
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.27,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.27,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,16.51,6.63
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,28.62,18.97
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,44.47,33.38
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,60.13,47.47
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,75.72,61.15
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,91.23,74.42
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,106.94,87.61
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,124.9,102.46
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,113.65,92.2
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,104.57,83.91
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,96.74,76.9
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,88.81,69.85
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,90.67,71.07
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,92.29,72.08
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,122.44,74.83
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,173.07,101.25
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,228.14,141.46
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,282.84,185.87
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,339.64,241.07
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,374.07,275.76
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,418.81,306.91
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,491.5,361.52
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,540.47,400.45
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,589.07,437.98
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,635.41,472.95
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,680.88,506.28
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,722.76,537.17
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,763.04,566.41
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,803.19,594.67
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,841.63,620.84
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,707.29,524.08
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,524.83,389.26
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,638.55,474.21
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,743.95,550.07
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,859.88,634.31
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,958.66,702.35
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,964.05,706.59
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,958.45,704.6
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,793.09,592.84
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,613.62,463.94
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,753.0,569.95
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,876.16,657.82
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,840.51,634.49
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,802.44,610.69
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,612.02,474.97
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,396.05,312.59
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,487.05,386.88
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,570.53,451.49
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,497.15,395.51
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,425.73,340.07
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,336.1,268.67
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,234.58,185.3
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,147.26,104.79
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,30.9,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.24,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,21.94,10.93
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.43,23.82
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.62,32.46
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,52.65,40.72
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,71.99,57.7
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,93.75,76.45
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,90.36,73.18
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,88.64,71.33
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,123.73,100.82
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,148.62,121.14
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,163.57,133.14
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,178.09,144.71
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,193.26,156.44
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,207.94,167.64
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,199.11,147.29
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,240.23,168.85
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,276.25,199.16
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,315.23,233.28
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,343.89,253.66
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,393.33,290.84
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,422.61,315.24
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,449.67,337.34
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,475.01,357.25
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,498.9,375.52
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,532.0,400.4
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,566.21,425.78
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,547.35,411.66
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,520.85,391.76
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,555.74,417.92
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,592.09,444.7
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,597.84,448.93
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,602.18,452.34
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,582.59,437.46
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,560.5,420.88
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,584.93,439.98
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,609.24,458.74
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,611.97,461.89
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,613.45,464.4
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,666.02,503.8
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,695.46,526.65
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,651.52,495.81
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,606.16,464.19
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,581.56,448.88
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,555.04,431.84
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,644.77,500.85
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,704.74,544.85
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,645.34,503.09
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,586.19,461.48
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,518.81,411.79
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,452.74,361.02
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,361.93,289.31
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,276.3,218.37
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,166.05,120.43
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,59.59,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,20.9,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.7,11.92
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.47,24.03
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.67,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,52.71,40.8
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,60.96,48.07
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,66.86,53.09
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,70.34,55.86
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,91.55,73.78
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,121.31,98.56
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,142.16,115.41
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,154.29,124.78
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,158.39,127.47
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,173.72,139.34
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,188.85,150.86
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,209.45,159.03
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,216.69,163.39
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,238.14,178.65
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,260.8,194.83
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,252.85,188.95
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,252.1,188.48
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,343.65,252.78
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,462.94,335.56
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,513.9,371.51
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,593.32,428.78
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,640.3,461.24
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,686.0,491.91
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,728.84,522.84
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,769.86,552.11
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,803.96,575.46
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,835.07,596.66
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,876.08,624.17
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,903.97,643.27
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,926.43,659.21
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,945.61,673.25
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,958.58,683.56
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,968.07,691.87
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,970.54,695.93
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,969.49,697.95
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,960.95,695.37
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,949.02,690.8
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,935.77,684.81
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,912.96,672.62
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,651.06,495.32
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,341.62,265.11
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,355.58,278.82
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,346.89,273.87
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,310.33,246.77
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,273.26,218.73
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,231.64,186.05
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,189.86,152.28
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,145.39,115.17
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,87.1,66.24
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,48.29,31.6
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,14.84,5.95
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,25.62,16.38
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,39.96,29.34
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,54.0,41.94
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,68.98,55.07
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,83.81,67.8
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,92.34,75.0
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,100.78,82.01
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,113.33,92.44
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,125.76,102.66
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,150.38,123.04
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,178.68,146.22
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,151.82,123.41
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,128.32,103.51
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,159.31,123.29
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,191.07,147.7
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,240.21,180.02
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,313.2,231.16
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,351.02,259.33
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,395.04,293.14
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,438.05,326.01
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,497.56,371.13
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,521.77,390.35
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,541.12,405.05
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,546.53,408.46
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,540.95,403.1
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,592.42,441.3
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,649.6,482.86
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,668.08,494.54
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,684.61,504.92
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,682.01,502.99
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,676.24,498.94
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,776.02,571.32
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,870.4,637.98
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,945.5,691.5
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,991.31,721.41
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,855.62,631.67
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,666.96,497.52
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,840.02,626.72
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,989.16,726.94
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,970.46,715.0
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,948.56,702.83
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,918.31,685.39
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,892.15,670.63
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,847.85,642.58
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,801.8,612.98
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,743.34,574.18
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,684.29,533.82
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,612.88,482.82
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,542.45,430.31
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,444.38,355.29
