Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,348.72,277.89
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,235.55,176.6
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,108.34,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,37.06,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,11.95,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.41,12.49
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,33.24,23.49
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,40.67,30.58
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,47.95,37.3
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,52.85,41.69
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,57.63,45.8
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,60.64,48.25
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,63.57,50.54
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,71.33,56.88
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,73.12,57.96
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,74.32,58.68
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,75.44,59.32
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,74.86,58.41
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,85.24,66.75
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,125.01,72.12
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,179.01,101.8
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,232.47,141.03
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,287.34,186.44
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,342.44,234.73
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,397.61,283.4
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,452.0,330.38
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,505.81,375.77
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,557.9,419.27
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,608.95,460.9
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,657.43,499.64
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,704.25,536.41
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,748.41,570.36
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,790.57,601.74
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,827.21,626.72
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,860.98,649.62
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,892.06,671.28
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,920.13,690.89
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,939.72,704.74
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,955.79,716.34
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,891.65,673.16
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,791.62,599.32
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,895.05,678.56
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,981.49,739.2
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,973.53,735.25
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,962.15,729.81
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,551.89,435.69
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,71.54,52.45
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,335.54,269.92
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,570.56,454.46
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,664.4,528.83
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,728.46,579.67
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,669.86,539.54
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,611.29,498.74
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,552.63,455.11
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,494.18,409.35
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,402.83,334.2
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,316.55,259.6
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,222.75,171.82
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,112.41,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,38.17,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.61,14.9
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.88,26.48
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,43.22,33.73
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,50.43,40.62
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,55.63,45.39
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,60.68,49.86
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,63.58,52.26
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,66.39,54.51
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,69.55,57.03
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,79.46,65.5
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,81.12,66.6
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,82.66,67.6
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,84.2,68.6
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,85.55,69.45
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,126.59,75.85
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,180.85,107.12
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,243.02,154.69
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,297.6,200.93
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,353.32,250.56
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,409.49,300.76
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,464.09,348.53
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,518.61,395.03
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,571.85,439.88
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,624.27,482.86
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,674.85,522.58
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,724.29,560.35
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,769.97,595.53
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,813.73,628.49
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,854.13,655.84
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,892.06,681.28
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,925.2,704.27
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,955.3,725.17
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,979.9,742.35
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,1001.08,757.33
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,1016.39,768.46
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,1028.09,777.35
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,1032.71,781.64
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,1033.67,783.71
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,1027.93,781.03
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,1031.36,784.82
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,1011.74,773.43
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,988.82,760.03
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,958.22,741.57
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,924.76,721.01
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,885.02,694.45
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,837.33,661.89
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,779.62,621.18
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,721.16,578.82
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,643.25,520.74
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,566.56,461.37
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,469.91,385.57
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,377.44,309.02
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,258.2,201.92
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,129.69,1.45
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,45.47,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,6.83,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.42,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.44,15.71
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.23,28.52
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.37,37.3
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,56.35,45.67
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,64.46,53.02
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,69.9,57.76
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,73.44,60.66
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,76.84,63.37
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,78.59,64.43
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,80.24,65.4
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,81.32,65.97
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,82.28,66.45
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,90.63,73.3
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,90.52,72.84
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,131.47,79.35
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,183.85,109.55
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,233.15,145.58
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,293.41,194.57
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,348.08,241.63
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,403.03,288.38
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,456.84,332.49
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,510.2,374.28
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,561.75,415.05
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,612.37,453.84
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,660.24,489.22
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,706.49,522.44
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,750.16,554.1
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,791.89,583.78
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,829.95,608.85
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,865.48,632.2
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,896.13,652.7
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,923.76,671.36
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,946.43,687.86
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,965.78,702.4
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,979.33,712.54
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,989.39,720.68
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,991.07,723.67
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,1002.44,733.14
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,994.99,730.58
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,984.07,726.13
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,962.47,714.82
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,937.73,701.53
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,913.39,687.05
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,880.12,666.5
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,830.86,635.53
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,780.1,602.99
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,722.16,563.4
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,663.63,522.3
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,585.59,465.88
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,503.63,404.28
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,414.29,335.14
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,329.95,265.52
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,180.24,138.27
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.76,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,9.39,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.27
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,26.83,18.44
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,47.2,36.48
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,69.77,56.1
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,90.69,73.96
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,85.72,69.37
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,80.51,64.65
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,84.14,67.45
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,87.73,70.2
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,147.87,115.41
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,206.32,161.1
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,217.23,168.84
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,228.24,176.84
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,252.73,195.48
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,266.68,205.87
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,281.69,216.79
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,297.22,228.0
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,339.14,259.44
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,384.07,292.74
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,407.49,309.45
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,432.15,327.06
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,448.64,339.4
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,465.49,352.05
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,430.12,326.37
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,391.11,297.84
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,328.84,251.71
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,253.28,194.62
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,285.81,220.09
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,335.68,258.09
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,429.64,330.05
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,547.39,416.82
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,309.11,239.72
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,87.14,65.04
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,234.73,184.12
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,389.94,303.14
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,404.37,314.67
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,440.19,342.86
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,453.99,355.27
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,465.74,366.36
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,307.81,244.89
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,120.45,93.74
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,104.05,81.22
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,87.45,67.88
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,71.75,54.91
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,55.77,41.49
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,40.6,28.61
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,26.43,16.43
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,16.49,7.57
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.57,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.41,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.31,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,25.8,15.73
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.47,27.17
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.9,35.17
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.19,44.62
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,43.76,33.63
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,40.52,30.71
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,48.44,37.6
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,56.38,44.39
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,80.51,65.24
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,103.25,84.52
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,122.96,101.09
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,142.27,117.14
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,158.19,129.92
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,173.87,142.35
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,173.46,135.11
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,172.62,134.04
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,177.07,136.98
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,181.48,139.95
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,183.1,140.77
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,184.62,141.54
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,213.85,163.7
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,243.73,185.98
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,220.86,168.32
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,196.83,149.91
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,189.14,143.75
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,181.13,137.32
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,245.55,186.48
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,311.59,235.56
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,318.63,240.56
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,321.36,242.76
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,413.99,311.98
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,525.3,391.96
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,526.26,392.3
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,509.71,381.41
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,552.94,413.48
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,579.84,433.65
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,488.31,368.26
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,372.35,283.7
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,364.82,279.78
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,356.97,274.98
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,262.73,203.64
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,154.77,119.33
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,124.47,95.95
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,94.3,72.02
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,96.57,74.34
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,99.46,77.15
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,85.95,66.37
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,72.32,55.35
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,291.59,242.46
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,480.03,392.21
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,392.39,320.35
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,309.41,250.8
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,207.43,161.39
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,82.37,24.56
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,27.81,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,13.54,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,28.3,18.11
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,42.8,32.13
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,53.66,42.4
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,64.76,52.65
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,35.33,26.27
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.23,1.78
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,21.04,13.3
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,33.9,24.75
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,48.06,37.15
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,62.27,49.41
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,58.54,45.96
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,54.82,42.56
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,39.85,29.3
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,24.9,16.13
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,39.92,27.69
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,54.99,40.08
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,82.38,62.47
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,108.72,83.75
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,112.23,86.4
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,115.82,89.17
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,118.91,91.37
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,122.13,93.71
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,170.75,132.34
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,220.12,170.97
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,224.47,174.24
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,228.79,177.63
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,261.09,202.76
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,294.27,228.32
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,273.36,212.26
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,251.62,195.67
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,265.46,206.67
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,279.64,217.85
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,241.6,188.47
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,202.8,158.29
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,180.44,140.87
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,157.77,123.01
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,206.46,162.31
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,257.71,203.16
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,313.17,247.47
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,352.51,278.96
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,329.11,261.32
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,305.11,243.33
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,290.22,233.0
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,274.92,222.2
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,337.42,275.1
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,376.56,308.88
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,334.7,275.51
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,293.32,242.26
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,368.31,306.12
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,434.28,359.91
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,332.87,276.24
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,253.56,208.31
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,171.12,134.54
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,79.63,29.5
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,26.53,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.4,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,12.38,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,26.89,17.07
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,40.96,30.54
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,55.43,43.99
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,70.2,57.52
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,84.91,70.6
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,99.23,83.04
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,106.87,89.35
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,115.54,96.45
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,109.06,90.29
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,101.83,83.56
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,143.98,119.47
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,171.6,142.44
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,187.17,154.81
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,202.21,166.62
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,197.95,154.56
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,202.2,158.01
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,211.84,164.99
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,221.55,172.06
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,227.2,176.31
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,232.77,180.54
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,267.3,206.69
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,312.88,240.97
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,275.13,212.42
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,236.27,182.86
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,239.38,185.36
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,242.5,187.78
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,232.61,180.12
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,222.31,172.17
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,315.07,244.05
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,409.21,314.92
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,386.58,297.54
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,362.18,279.33
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,399.96,308.62
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,439.55,338.79
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,343.31,266.82
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,230.46,180.13
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,220.23,172.71
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,209.83,164.82
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,200.3,157.56
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,190.69,150.24
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,147.38,115.7
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,104.4,80.94
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,98.84,76.7
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,93.31,72.41
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,96.97,75.71
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,101.35,79.62
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,87.85,68.62
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,74.24,57.41
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,60.51,45.92
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,46.63,34.12
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,35.14,24.26
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,14.51
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,14.82,6.41
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.1,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,20.34,0.0
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,26.9,17.01
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,35.46,25.52
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,41.95,31.67
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,48.32,37.5
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,52.77,41.43
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,57.11,45.13
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,88.62,72.47
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,131.43,108.9
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,140.37,115.81
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,148.99,122.45
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,166.47,136.39
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,183.38,149.66
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,182.88,148.49
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,196.3,158.8
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,221.77,168.59
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,254.67,189.91
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,289.77,212.78
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,319.85,232.94
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,341.89,253.09
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,353.64,264.43
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,396.19,291.36
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,501.91,368.51
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,488.85,363.05
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,449.52,334.44
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,501.06,372.74
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,555.97,412.79
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,568.46,421.56
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,577.15,427.77
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,644.29,477.42
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,718.86,531.24
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,821.05,606.64
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,907.99,666.59
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,811.65,599.4
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,667.4,494.25
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,536.23,402.11
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,395.96,299.26
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,632.75,479.16
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,855.67,637.85
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,653.61,493.33
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,427.29,326.41
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,483.68,371.75
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,516.9,398.65
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,430.86,334.96
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,323.41,253.82
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,154.0,121.31
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.77,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.94,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.11,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.29,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.46,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.05,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.82,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.55,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,10.71,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,25.22,15.66
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,39.23,28.82
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,54.93,43.22
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,68.98,56.0
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,83.95,69.22
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,98.66,81.93
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,112.61,93.9
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,129.23,108.01
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,134.59,112.04
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,144.8,120.19
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,161.62,133.83
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,180.06,148.67
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,113.62,91.94
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,81.59,64.41
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,130.32,74.81
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,183.14,107.02
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,245.19,155.07
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,298.93,200.51
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,352.33,247.65
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,406.19,295.28
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,374.43,282.2
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,326.29,249.95
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,435.82,333.08
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,578.94,440.35
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,638.41,486.57
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,705.12,538.89
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,586.8,449.19
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,415.9,316.13
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,290.9,222.82
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,154.8,117.62
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,437.53,338.94
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,717.69,544.02
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,846.33,639.83
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,963.11,723.18
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,855.48,646.03
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,718.95,544.8
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,486.73,375.68
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,231.65,178.7
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,627.48,490.75
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,957.99,727.14
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,931.1,706.82
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,901.22,687.7
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,742.55,577.1
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,574.38,453.58
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,433.29,346.84
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,297.02,239.17
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,263.02,213.25
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,229.09,186.43
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,195.37,159.36
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,161.25,131.28
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,123.68,99.45
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,85.55,66.55
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,52.05,37.13
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.03,2.47
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.28,0.85
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.1,18.41
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.72,29.65
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,48.09,37.57
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,58.41,47.0
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,72.95,59.97
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,91.56,76.28
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,101.62,84.77
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,106.27,88.38
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,92.7,76.08
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,77.16,62.15
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,118.03,97.3
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,162.36,134.76
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,181.23,149.94
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,201.71,166.33
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,183.59,143.32
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,167.67,130.88
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,225.16,174.53
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,294.62,226.84
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,327.54,247.17
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,395.52,297.1
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,389.69,297.09
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,374.41,287.33
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,333.52,256.79
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,290.68,224.2
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,319.86,246.21
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,355.17,272.46
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,450.52,344.87
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,553.39,421.14
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,424.53,325.33
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,266.98,205.23
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,608.33,472.93
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,919.74,693.01
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,940.32,704.17
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,957.52,715.79
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,971.28,725.22
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,981.63,732.51
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,997.36,743.52
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,996.75,743.78
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,820.5,623.53
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,621.57,477.15
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,794.13,610.04
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,940.12,711.88
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,916.78,696.84
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,884.44,677.4
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,482.08,387.06
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,38.89,26.83
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,33.89,23.06
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,28.9,18.97
