Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,312.86,261.75
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,559.66,451.34
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,471.79,380.69
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,387.51,312.83
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,278.71,220.54
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,173.17,100.95
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,61.07,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,8.54,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.61,1.32
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.44,16.94
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,36.29,26.41
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,42.78,32.57
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,49.14,38.39
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,53.24,42.02
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,57.25,45.43
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,60.26,47.76
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,63.17,49.93
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,70.87,56.2
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,72.62,57.27
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,73.82,57.97
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,74.92,58.59
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,75.5,58.79
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,75.99,58.91
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,138.14,78.43
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,191.06,109.96
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,244.34,150.19
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,298.55,195.0
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,352.76,241.57
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,407.24,288.25
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,460.53,332.56
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,513.5,375.24
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,565.05,416.22
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,615.68,455.23
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,663.91,491.67
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,710.79,526.21
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,754.75,557.89
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,796.82,587.1
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,835.92,611.58
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,872.65,634.25
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,904.71,654.99
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,933.81,673.81
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,957.51,689.83
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,977.88,703.89
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,992.93,714.07
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,1004.48,722.22
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,1009.52,726.44
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,1011.01,728.64
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,1006.48,728.65
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,998.53,726.69
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,983.15,718.7
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,976.77,716.71
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,949.32,699.74
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,919.06,681.12
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,880.23,657.33
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,839.27,631.83
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,792.08,602.17
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,738.89,567.47
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,671.18,521.61
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,604.25,474.22
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,517.44,410.43
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,434.15,345.43
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,322.12,252.92
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,211.29,128.8
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,76.92,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,8.54,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.32,2.19
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.84,17.03
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,37.11,26.71
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,43.57,32.74
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,49.9,38.45
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,54.7,42.62
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,59.35,46.52
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,62.27,48.8
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,65.08,50.95
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,66.96,52.15
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,75.25,58.75
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,76.32,59.31
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,77.3,59.82
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,77.78,59.92
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,78.77,60.46
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,140.38,79.23
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,192.69,110.08
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,245.96,149.85
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,300.04,193.93
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,353.82,239.48
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,407.89,285.22
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,460.39,329.13
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,512.51,371.7
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,563.3,412.19
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,613.23,450.95
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,660.85,486.43
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,707.15,520.04
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,750.19,551.04
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,791.38,579.94
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,827.42,604.04
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,860.8,626.35
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,891.36,645.91
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,919.01,663.51
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,940.41,677.59
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,958.52,689.68
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,970.88,697.68
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,979.78,703.63
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,995.77,714.22
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,995.11,714.3
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,987.7,711.83
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,976.88,707.38
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,957.75,696.96
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,935.51,684.67
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,911.97,670.96
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,879.27,651.19
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,836.12,624.31
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,791.26,595.94
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,735.76,560.23
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,679.56,523.04
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,607.03,472.68
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,535.52,421.03
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,443.89,352.62
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,363.66,289.15
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,263.5,205.37
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,163.95,101.59
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,55.12,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,8.96,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,16.96,2.99
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,31.14,20.53
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,45.41,33.74
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,59.3,46.27
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,72.84,58.24
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,80.69,64.99
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,84.93,68.43
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,101.83,82.58
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,120.49,97.94
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,141.24,114.79
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,158.03,128.07
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,135.96,109.12
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,109.0,86.27
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,103.05,80.95
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,98.94,77.19
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,145.16,86.84
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,193.53,116.09
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,241.93,152.08
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,298.84,197.74
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,348.86,239.95
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,399.62,282.75
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,449.14,323.4
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,499.12,363.33
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,547.42,401.7
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,595.18,438.67
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,640.75,473.17
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,685.38,506.2
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,652.3,480.06
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,587.4,430.33
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,573.81,420.4
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,556.47,407.34
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,612.92,449.63
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,684.09,501.22
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,810.34,593.58
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,924.61,673.58
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,807.15,591.09
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,641.57,472.85
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,811.49,597.77
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,951.95,694.7
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,754.94,559.25
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,521.78,391.11
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,724.86,543.68
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,889.63,659.14
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,858.1,638.41
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,824.17,617.71
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,782.77,590.93
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,739.59,562.59
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,674.25,518.75
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,618.95,481.04
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,553.73,434.99
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,489.74,388.03
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,408.16,324.94
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,330.58,262.13
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,239.93,186.18
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,132.75,83.87
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,47.36,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,9.39,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.02,3.48
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.14,18.79
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,41.02,29.82
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,50.0,38.03
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,58.79,45.83
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,65.79,51.86
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,74.11,58.86
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,77.74,61.68
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,81.2,64.3
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,83.97,66.28
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,86.55,68.07
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,87.86,68.94
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,89.02,69.68
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,88.75,69.1
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,90.39,70.13
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,146.29,86.63
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,194.59,115.65
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,243.96,152.56
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,294.74,193.81
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,345.49,236.68
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,396.93,280.0
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,447.57,321.43
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,498.12,361.56
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,546.81,400.04
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,594.93,437.06
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,641.06,471.67
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,685.97,504.54
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,727.83,534.65
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,768.07,563.05
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,804.14,588.12
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,837.84,610.57
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,867.16,629.39
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,893.65,646.32
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,806.62,585.55
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,689.2,501.39
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,828.87,602.8
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,952.46,685.36
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,953.18,684.95
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,959.36,689.48
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,951.68,685.27
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,940.8,679.29
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,716.97,529.84
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,461.06,346.43
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,667.86,503.21
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,832.92,619.53
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,625.41,475.07
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,394.15,305.3
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,516.58,403.42
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,630.01,488.21
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,565.77,441.19
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,502.62,394.91
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,420.06,332.65
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,341.45,270.13
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,250.53,194.52
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,161.02,104.89
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,52.12,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.91,4.49
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.4,19.2
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.6,28.76
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,45.97,34.7
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,52.21,40.3
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,55.82,43.4
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,59.38,46.33
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,62.31,48.62
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,65.13,50.76
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,72.97,57.14
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,74.63,58.19
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,75.74,58.79
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,76.75,59.31
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,77.23,59.41
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,80.42,61.76
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,142.3,79.87
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,194.79,111.33
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,247.41,150.57
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,301.33,194.5
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,355.18,240.13
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,409.19,285.78
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,451.5,323.91
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,485.16,351.74
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,540.99,393.6
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,615.88,449.58
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,664.07,484.55
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,711.03,517.87
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,754.53,548.59
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,796.14,576.79
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,833.73,601.49
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,868.76,624.49
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,899.7,644.84
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,927.67,663.36
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,951.61,679.4
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,972.29,693.51
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,986.77,704.6
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,997.78,713.74
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,1002.79,717.89
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,1004.27,720.06
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,998.74,716.59
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,989.82,711.16
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,987.72,710.18
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,970.04,699.37
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,943.37,685.99
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,913.94,670.78
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,875.81,648.36
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,835.57,624.22
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,788.81,594.42
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,736.02,559.71
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,671.12,515.93
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,606.85,470.78
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,523.08,409.84
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,442.58,347.86
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,338.31,263.5
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,239.17,161.58
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,87.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.99,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.74,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,12.34,4.75
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,18.95,10.79
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,27.23,18.26
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,35.54,25.68
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,44.69,33.75
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,53.86,41.71
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,32.23,22.68
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,10.72,3.76
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,71.81,56.71
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,126.17,102.54
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,153.43,124.74
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,184.08,149.42
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,190.48,153.92
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,208.17,167.65
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,204.53,153.24
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,210.57,160.8
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,172.43,130.93
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,129.85,97.62
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,150.37,113.51
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,171.35,129.64
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,238.2,180.48
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,297.08,224.3
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,303.66,229.07
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,310.15,233.89
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,375.62,282.78
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,445.95,334.45
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,488.88,365.89
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,535.82,400.08
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,558.35,416.47
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,581.04,433.04
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,530.27,396.82
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,461.36,347.12
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,353.56,268.08
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,230.35,175.06
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,249.41,190.23
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,269.16,205.58
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,201.49,153.8
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,134.01,101.3
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,192.65,147.95
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,255.08,196.85
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,234.12,180.93
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,212.91,164.9
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,185.9,144.32
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,158.7,123.29
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,218.2,172.52
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,264.3,210.63
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,237.41,190.14
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,210.09,169.09
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,180.1,144.99
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,149.71,120.05
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,117.02,92.66
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,83.99,64.49
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,47.39,33.15
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.26,7.42
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,9.82,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,18.15,5.28
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,30.34,19.98
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,41.37,30.3
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,53.29,41.15
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,64.77,51.45
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,75.7,60.94
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,86.15,69.79
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,108.46,88.63
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,131.49,107.73
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,145.33,118.77
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,158.7,129.26
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,170.9,138.65
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,171.52,138.42
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,116.72,92.57
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,77.35,59.5
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,169.11,109.62
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,256.84,180.74
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,292.26,208.97
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,322.72,234.49
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,350.2,258.14
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,358.14,266.37
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,331.87,247.94
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,285.22,213.62
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,357.89,267.48
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,436.68,324.76
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,417.23,309.88
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,393.87,292.34
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,425.63,315.63
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,459.24,339.89
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,650.34,483.45
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,833.15,613.48
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,862.5,631.33
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,889.1,648.61
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,828.45,605.73
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,721.36,528.01
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,851.1,623.57
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,963.86,699.42
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,968.65,702.46
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,970.06,704.57
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,963.66,703.2
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,953.96,699.89
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,937.82,691.12
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,918.61,680.44
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,776.42,585.93
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,618.06,473.59
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,685.75,527.09
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,733.65,562.77
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,682.04,527.58
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,620.75,485.31
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,563.89,445.0
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,507.34,403.3
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,432.88,346.24
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,361.69,288.81
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,273.28,214.72
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,190.53,132.76
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,64.62,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.6,5.8
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.52,18.36
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.31,27.43
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,47.22,35.49
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,54.14,41.62
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,58.33,45.2
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,62.42,48.55
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,65.49,51.04
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,68.43,53.37
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,70.1,54.48
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,71.67,55.5
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,79.85,62.06
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,80.94,62.63
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,81.79,63.01
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,86.61,66.69
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,135.3,75.72
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,185.82,106.73
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,236.99,145.38
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,296.34,193.47
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,350.02,245.21
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,402.76,291.85
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,432.61,312.13
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,498.9,361.22
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,508.52,371.14
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,498.88,363.89
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,459.88,336.75
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,412.91,303.05
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,475.57,348.41
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,543.96,396.48
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,692.14,505.09
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,842.08,609.77
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,872.63,628.29
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,900.37,646.19
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,650.41,477.83
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,315.37,233.24
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,666.69,495.48
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,963.21,692.69
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,966.65,692.59
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,966.7,693.81
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,959.3,690.49
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,948.61,685.27
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,936.61,679.36
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,914.61,667.09
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,885.55,650.99
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,854.03,633.17
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,810.46,605.82
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,765.25,577.04
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,711.0,541.98
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,656.01,505.47
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,577.89,450.05
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,510.85,400.99
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,429.52,340.24
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,352.07,278.97
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,258.11,201.5
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,153.56,107.32
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,54.26,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.24,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.95,6.21
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.24,19.78
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.74,30.38
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.35,38.2
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,58.78,45.64
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,65.75,51.6
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,70.29,55.31
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,73.73,57.97
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,77.01,60.43
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,78.97,61.74
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,80.8,62.93
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,81.73,63.48
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,82.54,63.95
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,82.82,63.86
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,96.23,74.62
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,143.25,82.82
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,192.17,112.81
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,238.48,146.85
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,295.35,192.31
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,347.46,243.4
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,396.85,287.87
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,428.77,309.38
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,499.04,361.32
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,547.71,399.54
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,595.61,436.15
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,641.32,470.45
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,685.84,503.04
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,727.6,532.59
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,767.68,560.19
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,726.8,526.57
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,652.6,469.88
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,781.87,564.05
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,894.28,639.55
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,916.78,653.1
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,936.17,665.75
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,949.99,674.31
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,960.52,680.94
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,965.73,685.14
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,980.66,695.61
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,975.29,694.83
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,966.6,692.34
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,951.49,684.58
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,933.3,674.99
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,906.03,660.92
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,876.12,645.06
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,843.81,626.14
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,803.92,601.85
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,752.64,569.33
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,700.53,535.43
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,637.08,491.75
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,574.19,446.83
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,493.04,387.47
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,414.87,327.28
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,315.96,246.84
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,221.8,157.99
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,79.35,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,10.24,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.62,6.19
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.55,18.33
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.36,27.39
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,46.82,35.1
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,53.35,40.95
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,75.42,59.91
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,103.01,83.13
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,114.25,92.08
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,127.37,102.44
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,135.67,108.64
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,145.87,116.29
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,165.02,131.02
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,185.78,146.72
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,192.0,150.79
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,209.91,164.06
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,237.65,169.62
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,258.23,179.72
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,291.1,203.86
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,322.79,227.95
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,341.57,235.55
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,397.46,274.24
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,447.21,314.84
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,496.61,354.23
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,544.64,391.62
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,591.92,427.45
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,637.01,459.99
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,680.94,490.8
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,721.78,519.25
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,760.96,545.98
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,794.74,568.26
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,825.87,588.65
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,866.46,614.29
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,893.58,631.21
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,915.42,645.81
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,934.09,658.6
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,947.63,668.01
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,957.86,675.53
