Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,961.16,678.49
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,961.08,679.6
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,898.94,641.23
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,816.19,587.37
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,729.67,530.37
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,622.39,458.07
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,361.72,274.14
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,100.54,73.99
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,55.16,38.87
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,12.38,4.45
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,10.72,3.16
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.06,1.83
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.81,0.82
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.57,0.0
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.93,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.05,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.82,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.41,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,10.24,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.53,6.28
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,30.96,20.34
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,43.12,31.45
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,52.02,39.57
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,60.71,47.31
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,67.65,53.23
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,74.37,58.8
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,79.6,62.97
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,82.97,65.47
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,84.98,66.79
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,86.86,67.98
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,129.58,103.0
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,185.79,148.08
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,129.51,101.72
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,93.34,71.85
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,139.81,80.61
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,196.26,116.64
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,240.51,148.87
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,288.16,187.09
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,339.52,230.52
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,395.88,277.51
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,445.47,318.28
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,494.92,357.9
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,542.77,395.84
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,589.94,432.23
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,634.88,466.15
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,678.8,498.51
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,719.82,528.13
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,759.25,556.07
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,790.87,576.42
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,831.4,602.31
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,861.01,621.21
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,887.85,638.3
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,909.45,652.49
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,927.94,664.78
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,813.49,588.77
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,669.97,487.97
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,821.23,599.14
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,952.72,688.2
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,944.81,682.6
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,941.45,681.49
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,824.09,605.64
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,693.56,515.72
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,594.81,447.86
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,475.02,362.45
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,526.07,403.17
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,550.48,423.62
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,507.18,393.62
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,463.27,362.91
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,498.08,390.43
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,506.13,396.69
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,427.12,336.56
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,351.78,276.89
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,259.63,201.23
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,156.06,111.03
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,73.15,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,10.24,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,18.92,6.64
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,32.86,21.86
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,46.57,34.27
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.37,43.14
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,66.61,52.18
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,73.72,58.19
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,80.6,63.82
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,85.78,68.02
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,90.74,71.98
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,92.89,73.38
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,93.79,73.73
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,94.75,74.11
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,95.56,74.39
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,93.81,72.58
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,97.04,74.88
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,142.87,83.22
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,190.82,112.36
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,260.51,169.76
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,318.77,219.22
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,342.62,234.43
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,394.85,273.03
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,444.38,312.8
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,494.09,351.54
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,542.49,389.21
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,590.15,425.34
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,636.2,459.47
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,681.24,492.11
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,723.04,521.89
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,763.24,550.02
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,714.62,512.31
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,619.61,442.77
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,653.15,467.18
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,679.17,485.63
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,818.76,585.86
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,934.65,662.99
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,761.57,548.15
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,525.41,381.11
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,522.67,381.92
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,519.07,380.67
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,764.21,559.73
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,964.88,693.37
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,728.19,536.05
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,451.09,336.95
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,611.81,461.08
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,766.92,573.38
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,788.56,588.45
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,793.6,593.64
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,742.77,560.54
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,691.13,526.56
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,622.28,479.64
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,554.32,431.58
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,474.03,372.39
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,392.32,309.21
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,295.36,230.03
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,206.15,148.88
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,99.73,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.56,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.86,2.6
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,14.81,7.07
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,21.42,12.97
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,28.05,18.83
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,35.11,24.93
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,42.19,30.94
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,63.85,49.44
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,83.92,66.36
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,124.86,100.62
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,163.85,132.67
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,169.97,137.23
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,175.74,141.54
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,200.15,160.76
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,210.62,168.45
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,170.48,113.68
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,185.78,108.18
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,235.23,161.36
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,282.85,212.03
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,334.59,246.95
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,402.88,295.93
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,337.93,251.6
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,252.03,188.91
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,207.03,155.09
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,159.72,119.03
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,218.22,163.77
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,277.71,208.56
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,447.13,336.45
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,632.98,471.5
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,466.19,350.1
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,269.37,202.15
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,524.53,396.67
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,782.19,581.53
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,731.56,543.81
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,685.87,510.5
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,829.05,620.21
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,955.75,710.87
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,960.08,713.67
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,961.07,715.27
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,826.06,622.34
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,668.1,506.05
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,638.29,486.57
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,606.84,465.04
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,338.3,265.11
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,75.71,55.69
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,54.75,39.11
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,33.91,22.24
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,29.75,18.96
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,25.59,15.63
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,21.44,12.22
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,17.29,8.78
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,13.57,5.64
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.86,2.49
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.56,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.28,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,9.82,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,18.78,6.78
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,32.15,21.35
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,45.55,33.53
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,60.27,46.69
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,74.68,59.37
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,89.29,71.98
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,103.51,84.02
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,82.93,66.18
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,68.2,53.37
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,70.49,55.15
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,72.63,56.76
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,73.6,57.38
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,81.91,64.21
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,112.74,89.64
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,153.03,122.33
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,201.9,140.67
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,258.29,181.64
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,292.11,205.47
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,317.85,225.13
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,355.13,258.56
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,382.01,282.34
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,415.43,306.93
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,451.33,333.17
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,478.13,353.49
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,516.78,382.15
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,527.06,389.85
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,526.91,389.91
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,521.13,385.85
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,512.15,379.32
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,514.0,380.85
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,506.22,375.53
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,535.58,397.0
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,557.03,412.7
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,499.56,372.0
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,451.32,337.54
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,365.47,275.31
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,261.36,197.84
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,207.75,157.63
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,153.99,116.38
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,150.31,114.03
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,146.65,111.59
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,176.04,135.11
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,207.29,159.94
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,190.39,147.06
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,173.39,134.14
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,150.2,116.08
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,126.94,97.75
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,111.62,85.95
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,96.16,73.82
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,80.53,61.2
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,64.68,48.21
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,50.26,36.27
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,35.58,23.92
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,24.36,14.29
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,4.49
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.7,7.63
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.43,18.51
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,36.98,26.55
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,42.67,31.84
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,48.27,36.85
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,52.4,40.41
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,56.41,43.75
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,59.11,45.85
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,67.4,52.71
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,69.27,53.89
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,71.04,54.97
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,71.95,55.43
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,72.78,55.82
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,73.72,56.32
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,91.3,70.6
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,141.58,78.55
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,193.4,110.34
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,246.02,150.27
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,299.5,194.38
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,351.94,239.48
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,404.46,284.59
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,456.61,328.06
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,508.17,369.84
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,557.34,409.56
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,605.49,447.49
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,651.47,482.11
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,695.86,514.67
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,738.1,546.08
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,778.59,575.49
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,815.56,601.13
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,850.17,625.16
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,881.76,646.65
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,910.58,666.32
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,842.05,618.46
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,726.45,533.61
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,698.87,515.17
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,649.74,481.3
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,848.34,628.1
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,994.82,728.12
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,991.16,726.74
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,996.86,732.87
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,983.48,725.02
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,966.91,715.33
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,942.15,701.29
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,914.59,685.38
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,881.0,663.92
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,845.08,640.7
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,800.96,612.68
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,750.55,579.53
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,691.98,539.46
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,633.48,497.87
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,554.02,439.7
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,477.25,380.44
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,375.52,297.9
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,281.21,211.47
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,139.73,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.63,8.42
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.79,19.81
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,38.74,28.2
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,44.39,33.49
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,49.96,38.48
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,53.69,41.7
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,57.35,44.74
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,59.68,46.63
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,67.62,53.35
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,69.54,54.69
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,71.36,55.94
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,72.27,56.52
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,73.1,57.03
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,73.43,57.03
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,90.54,71.16
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,141.62,79.43
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,194.13,112.23
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,247.09,153.18
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,301.01,198.61
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,354.77,245.74
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,408.75,293.03
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,461.8,338.25
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,514.51,381.95
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,565.92,424.14
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,616.46,464.5
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,665.19,501.66
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,712.74,536.9
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,757.59,570.18
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,800.7,600.7
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,840.55,627.6
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,878.09,652.73
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,911.42,674.56
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,941.84,694.33
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,968.2,711.7
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,991.33,726.97
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,1008.34,738.32
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,1021.88,747.53
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,1030.27,753.54
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,1035.06,757.41
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,1032.92,756.96
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,1027.31,754.48
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,1015.49,748.14
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,1000.34,739.79
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,977.09,726.65
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,950.98,711.62
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,928.03,697.8
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,891.45,674.62
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,844.72,645.01
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,796.57,613.74
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,735.67,572.81
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,674.68,530.19
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,596.3,473.39
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,527.1,420.25
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,425.06,338.52
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,330.39,252.17
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,162.78,7.14
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,9.82,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.94,7.46
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,26.48,17.29
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,33.93,24.46
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,38.63,28.95
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,43.3,33.22
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,50.69,39.68
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,54.2,42.54
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,57.1,44.87
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,59.91,47.06
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,61.42,48.0
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,62.88,48.87
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,73.53,57.68
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,75.43,58.96
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,76.49,59.43
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,82.95,64.42
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,135.27,72.95
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,189.05,105.95
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,243.67,147.48
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,298.94,193.04
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,353.86,240.08
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,408.96,287.2
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,462.86,332.08
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,516.31,375.38
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,568.23,417.12
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,619.21,457.09
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,667.91,494.47
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,715.14,529.97
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,759.27,562.26
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,801.49,591.7
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,840.72,616.8
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,877.53,640.12
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,910.03,661.28
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,939.57,680.5
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,964.14,696.54
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,985.4,710.56
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,1000.84,720.38
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,1012.76,728.1
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,1019.67,733.45
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,1023.04,736.78
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,1019.82,735.46
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,1013.13,732.17
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,999.94,724.92
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,983.52,715.78
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,959.49,701.85
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,932.68,686.19
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,909.2,672.68
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,872.1,649.98
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,824.27,619.81
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,775.12,588.07
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,714.02,547.56
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,652.95,505.48
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,581.16,455.23
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,506.58,399.61
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,405.58,319.5
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,311.93,235.78
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,154.58,17.12
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.24,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.67,7.82
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.8,19.01
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,37.71,27.42
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,43.75,33.06
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,49.66,38.39
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,53.71,41.9
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,57.65,45.19
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,60.25,47.23
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,62.76,49.13
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,97.3,78.33
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,127.57,103.22
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,149.8,121.11
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,163.58,131.78
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,110.14,87.05
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,80.44,62.06
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,140.77,79.33
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,191.6,110.49
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,241.95,148.37
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,293.74,190.79
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,346.27,234.95
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,399.07,278.75
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,450.85,320.54
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,502.37,360.45
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,552.42,398.28
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,601.65,433.81
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,648.88,466.96
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,694.91,498.02
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,738.22,526.92
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,779.81,553.33
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,818.2,575.06
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,854.34,595.07
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,886.74,615.5
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,916.34,634.32
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,940.66,650.07
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,961.79,664.09
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,978.25,674.37
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,991.35,682.83
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,997.55,687.36
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,1000.31,690.09
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,997.58,689.76
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,991.5,687.65
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,978.16,682.48
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,961.75,675.61
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,948.88,670.97
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,921.29,657.13
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,883.75,637.9
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,844.12,616.79
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,794.61,588.75
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,749.18,562.43
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,685.34,522.0
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,622.1,480.03
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,543.25,424.55
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,467.13,367.75
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,365.29,287.14
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,270.94,204.09
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,136.44,22.53
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,10.24,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.63,6.92
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.54,18.45
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.33,27.49
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,47.13,35.43
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,54.03,41.54
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,58.22,45.11
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,62.31,48.45
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,65.38,50.83
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,68.31,53.04
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,69.98,54.03
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,71.55,54.92
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,79.73,61.43
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,80.81,61.99
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,81.06,61.74
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,85.96,65.31
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,133.95,73.61
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,183.76,103.73
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,234.73,141.64
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,294.22,189.07
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,344.7,230.87
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,395.51,272.74
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,445.78,313.37
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,495.78,352.62
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,543.57,389.89
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,590.58,425.55
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,635.81,458.99
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,679.85,490.75
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,721.5,520.17
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,761.62,547.95
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,799.55,571.92
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,835.49,594.19
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,865.75,613.46
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,893.24,630.98
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,916.46,646.37
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,936.6,659.95
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,951.19,669.07
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,962.5,676.27
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,968.03,680.62
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,970.24,683.11
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,978.94,689.2
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,971.6,685.39
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,958.84,679.13
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,942.97,671.07
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,917.56,658.36
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,889.46,643.9
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,854.1,623.75
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,822.14,605.54
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,774.34,576.26
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,725.55,545.57
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,663.97,503.85
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,602.75,460.98
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,525.2,406.75
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,450.23,351.23
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,352.91,274.6
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,262.5,195.94
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,127.92,27.02
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,10.67,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.44,7.39
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.63,19.21
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,38.53,27.39
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,44.94,33.23
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,51.21,38.74
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,54.47,41.5
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,57.71,44.11
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,60.33,46.11
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,62.85,47.99
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,70.16,53.75
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,71.57,54.5
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,72.77,55.19
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,73.86,55.79
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,74.12,55.72
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,90.09,68.47
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,139.83,76.65
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,191.13,107.51
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,243.61,146.86
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,296.51,189.99
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,350.59,240.94
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,401.15,285.84
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,436.8,313.9
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,470.9,340.02
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,526.18,381.74
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,601.13,438.49
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,647.33,473.36
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,692.21,506.58
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,734.18,537.29
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,774.47,566.29
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,810.51,589.61
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,844.16,611.21
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,873.94,631.19
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,900.87,649.33
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,922.09,663.8
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,940.09,676.31
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,952.94,685.0
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,962.44,691.67
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,976.7,701.88
