Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,974.56,701.59
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,968.64,699.88
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,959.43,696.18
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,939.15,683.95
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,923.14,674.68
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,895.38,658.65
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,865.13,640.94
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,735.6,553.71
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,621.02,472.9
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,576.46,443.27
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,531.11,411.89
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,531.57,414.97
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,527.09,412.7
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,449.97,355.44
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,376.18,297.78
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,284.11,222.71
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,198.83,148.59
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,88.0,20.94
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,10.67,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.65,8.32
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.54,18.6
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,36.35,26.0
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,41.74,31.02
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,47.07,35.79
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,49.91,38.23
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,57.45,44.65
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,59.87,46.61
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,62.24,48.49
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,63.04,48.89
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,63.85,49.3
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,74.46,58.03
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,76.37,59.32
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,76.59,59.2
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,81.25,62.8
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,134.59,71.96
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,189.31,105.45
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,244.26,147.25
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,300.16,193.62
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,355.78,241.03
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,411.44,288.04
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,466.19,333.3
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,520.45,376.65
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,572.99,417.95
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,624.46,457.01
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,673.75,492.57
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,721.51,525.8
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,766.47,557.14
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,809.47,585.19
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,848.45,608.28
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,884.8,629.35
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,917.36,649.02
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,946.89,666.69
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,971.89,681.47
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,993.55,694.2
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,1009.86,703.71
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,1022.66,711.2
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,1029.93,714.08
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,1033.65,714.98
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,1030.71,713.5
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,1024.26,710.14
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,1010.86,703.85
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,994.21,695.8
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,970.85,682.72
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,944.67,668.0
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,921.02,655.82
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,883.65,634.81
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,835.81,606.24
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,786.59,576.15
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,725.79,538.16
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,670.76,502.53
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,593.38,449.85
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,518.42,395.85
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,418.32,320.24
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,325.13,241.73
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,163.2,49.34
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,10.67,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.44,7.45
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,30.09,19.91
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,39.4,28.64
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,45.36,34.18
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,51.21,39.42
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,54.86,42.55
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,58.45,45.52
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,61.05,47.53
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,63.56,49.42
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,70.95,55.33
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,72.36,56.08
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,73.55,56.77
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,74.63,57.37
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,74.61,56.93
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,89.61,68.91
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,139.56,77.2
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,191.05,108.16
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,243.56,147.44
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,297.04,191.04
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,349.96,235.46
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,403.08,279.78
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,455.27,322.46
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,507.11,363.57
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,557.05,402.74
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,606.09,440.04
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,653.2,474.86
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,698.95,507.71
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,741.75,537.7
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,782.8,565.44
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,820.69,588.64
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,856.26,610.12
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,887.99,630.23
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,916.9,648.54
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,940.1,663.28
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,960.08,676.12
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,974.83,685.15
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,986.18,692.19
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,991.69,696.5
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,993.79,698.93
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,989.95,697.77
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,995.53,702.58
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,980.59,694.11
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,962.51,684.04
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,937.12,668.66
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,908.97,651.61
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,870.49,628.74
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,836.15,608.38
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,787.16,579.16
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,737.12,548.53
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,672.93,507.69
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,609.18,465.37
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,530.63,410.82
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,454.57,354.86
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,357.91,279.78
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,265.4,200.93
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,132.4,44.24
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.26,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.02,3.72
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,30.79,20.41
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,46.68,34.8
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,63.85,50.08
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,80.71,64.82
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,91.28,73.82
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,103.32,83.82
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,116.82,94.99
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,126.73,102.95
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,138.68,112.26
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,147.25,118.6
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,164.26,131.7
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,183.0,145.85
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,183.26,145.08
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,198.01,155.85
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,208.8,155.66
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,236.02,174.8
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,265.17,194.87
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,296.94,216.94
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,290.68,212.8
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,280.53,205.77
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,365.24,264.41
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,468.25,335.71
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,515.69,369.76
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,578.78,415.88
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,622.73,446.77
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,666.29,476.66
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,639.07,455.56
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,582.71,413.94
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,610.03,433.0
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,644.35,455.7
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,426.34,308.32
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,182.56,132.53
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,432.12,316.9
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,692.08,493.28
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,707.7,502.98
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,722.0,514.21
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,836.74,595.79
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,940.18,665.94
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,777.49,558.32
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,578.53,421.46
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,618.8,452.88
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,634.86,466.4
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,402.23,302.21
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,158.72,118.29
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,108.78,80.5
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,61.41,43.43
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,53.87,37.73
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,46.36,31.91
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,39.27,26.34
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,32.21,20.69
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,25.57,15.29
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,18.94,9.81
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,13.16,4.97
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.39,0.09
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.69,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,18.74,6.63
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,32.1,21.2
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,45.5,33.33
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,60.19,46.32
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,74.58,58.79
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,89.21,71.2
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,103.48,83.02
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,110.5,88.53
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,118.55,94.78
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,80.53,62.52
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,67.9,51.65
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,68.89,52.2
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,69.8,52.67
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,80.07,60.85
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,83.18,63.09
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,132.37,71.56
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,183.22,101.54
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,234.68,139.68
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,287.27,182.38
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,340.09,227.05
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,393.29,272.04
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,445.39,315.0
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,497.29,356.66
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,548.13,396.97
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,598.22,435.57
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,646.05,470.77
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,692.7,504.11
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,736.26,535.27
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,778.1,563.95
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,816.79,589.34
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,853.2,613.12
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,884.99,633.09
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,913.92,651.1
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,937.98,664.97
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,958.83,676.78
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,974.03,685.99
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,985.82,693.14
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,991.22,696.4
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,993.17,697.66
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,990.11,697.36
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,983.7,695.13
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,968.68,686.23
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,950.67,675.63
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,938.11,669.8
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,910.88,654.63
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,872.35,632.17
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,831.85,608.16
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,789.1,581.91
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,740.41,551.01
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,675.3,508.34
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,610.85,464.59
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,534.28,411.2
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,460.19,356.64
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,363.65,281.54
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,273.73,205.05
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,134.8,51.55
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.82,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.82,6.58
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,27.12,17.03
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,35.26,24.59
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,40.59,29.47
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,45.83,34.1
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,49.29,37.04
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,52.69,39.82
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,55.14,41.79
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,62.72,48.1
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,64.39,49.22
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,65.99,50.28
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,67.05,50.88
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,68.02,51.41
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,78.37,59.71
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,80.93,61.51
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,153.86,94.78
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,230.88,154.35
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,178.99,123.93
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,97.62,70.83
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,202.53,139.06
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,390.98,273.46
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,347.22,252.24
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,287.7,213.28
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,357.43,264.6
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,433.0,319.31
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,496.31,365.58
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,570.91,419.77
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,574.3,422.12
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,572.71,421.03
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,428.48,318.13
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,255.48,189.96
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,207.83,155.03
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,159.29,118.54
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,563.41,432.24
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,931.85,690.61
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,946.59,700.66
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,958.07,711.23
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,585.32,450.57
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,120.5,89.28
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,279.88,215.6
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,442.97,340.8
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,726.91,560.01
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,939.98,713.42
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,915.34,697.62
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,888.02,681.44
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,853.16,658.83
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,821.88,638.59
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,774.81,607.43
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,726.7,574.92
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,665.08,530.27
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,603.82,484.53
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,527.36,425.83
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,453.32,366.55
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,358.78,288.37
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,267.35,207.37
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,134.18,56.04
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,11.1,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.16,7.55
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.08,19.93
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,41.95,30.95
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,49.04,37.53
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,55.96,43.74
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,61.26,48.23
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,66.37,52.39
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,69.33,54.69
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,72.18,56.84
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,75.04,58.96
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,77.7,60.88
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,78.54,61.25
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,87.29,68.27
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,87.33,67.95
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,88.99,69.0
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,138.06,78.67
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,189.05,109.52
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,240.31,148.13
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,300.03,196.92
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,352.27,241.9
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,404.97,287.4
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,456.18,330.69
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,507.25,372.79
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,557.29,413.69
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,606.65,453.04
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,653.85,489.05
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,700.01,523.35
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,743.27,555.67
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,784.95,586.27
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,824.81,613.89
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,862.68,639.7
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,894.84,661.56
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,924.18,681.52
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,949.63,698.9
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,971.93,714.25
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,988.13,725.38
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,1000.95,734.41
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,1009.31,740.95
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,1014.22,745.39
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,1011.68,746.26
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,1005.74,745.08
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,994.21,739.16
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,991.68,739.47
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,968.78,726.94
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,942.99,712.55
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,911.35,692.69
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,877.19,670.94
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,830.81,640.75
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,782.93,608.89
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,732.62,574.32
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,676.43,534.12
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,600.27,477.93
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,526.31,420.62
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,428.44,341.91
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,336.8,261.61
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,171.55,76.67
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,10.24,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.84,7.3
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.77,18.12
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,35.6,25.56
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,40.63,30.31
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,45.61,34.82
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,49.18,37.85
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,57.39,44.8
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,59.45,46.35
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,61.38,47.75
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,68.57,53.53
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,75.29,58.8
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,71.97,55.66
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,79.07,61.32
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,80.91,62.54
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,83.66,64.52
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,135.35,74.22
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,188.52,105.7
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,242.4,145.95
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,297.21,190.85
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,351.54,237.24
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,406.06,283.76
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,459.69,328.21
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,513.03,371.14
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,565.05,412.52
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,616.12,452.0
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,664.74,487.68
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,711.98,521.28
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,756.65,553.23
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,799.51,582.6
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,838.42,606.66
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,874.85,628.86
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,907.69,649.31
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,937.61,667.78
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,961.78,683.21
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,982.64,696.66
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,999.08,708.18
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,1012.07,717.7
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,1017.76,722.15
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,1019.97,724.68
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,1017.02,723.45
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,1010.66,720.29
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,1008.55,719.97
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,990.68,709.87
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,824.75,605.06
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,621.52,466.62
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,681.82,514.37
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,712.91,538.59
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,663.08,505.43
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,613.11,472.2
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,560.71,436.59
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,508.13,399.47
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,443.78,352.11
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,381.26,303.75
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,301.72,239.03
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,227.13,174.15
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,116.75,51.77
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.79,7.02
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.52,18.65
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,37.09,26.74
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,42.79,32.07
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,48.41,37.13
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,51.82,39.99
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,55.19,42.69
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,57.95,44.77
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,66.15,51.44
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,67.41,52.1
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,68.64,52.72
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,69.66,53.28
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,70.6,53.77
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,81.39,62.43
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,82.58,63.08
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,133.4,72.63
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,185.81,102.87
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,238.25,141.12
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,291.97,184.06
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,345.8,228.75
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,399.84,273.17
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,453.26,315.56
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,506.32,356.01
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,557.72,394.33
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,608.21,430.43
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,656.43,463.26
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,703.26,493.9
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,747.46,522.81
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,789.87,549.18
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,828.73,572.59
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,865.18,594.37
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,897.7,612.83
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,927.31,629.58
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,951.63,642.65
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,972.68,653.85
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,989.41,663.95
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1002.73,672.25
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1008.65,676.45
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,1011.07,678.9
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,1007.93,680.55
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,1001.39,680.55
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,987.11,674.88
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,981.89,674.82
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,957.05,663.02
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,929.39,649.7
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,889.31,629.52
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,847.21,607.57
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,804.42,583.87
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,755.14,555.08
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,687.98,513.78
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,621.47,470.91
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,544.19,418.12
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,469.21,363.79
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,367.35,285.34
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,270.37,204.46
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,136.76,62.33
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,18.49,5.79
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,31.78,21.03
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,44.92,33.08
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,59.39,45.99
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,73.58,58.42
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,87.43,70.26
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,97.48,78.6
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,105.84,85.33
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,114.05,91.79
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,130.9,105.16
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,146.68,117.4
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,128.88,102.12
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,118.15,92.82
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,143.34,112.69
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,178.67,140.27
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,195.02,133.64
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,229.22,152.97
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,283.48,197.36
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,327.44,234.56
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,351.47,251.92
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,394.28,283.8
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,422.73,306.04
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,449.26,326.21
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,476.49,347.08
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,503.23,367.22
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,567.79,413.88
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,636.85,463.35
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,665.69,484.08
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,693.36,503.9
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,763.48,556.31
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,825.03,601.0
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,855.71,620.92
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,883.74,639.17
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,905.79,653.45
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,924.76,665.75
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,878.13,634.63
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,796.39,576.02
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,751.63,546.93
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,721.16,526.55
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,585.73,431.89
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,446.88,331.71
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,404.26,301.83
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,360.68,270.46
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,287.43,216.65
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,196.19,147.79
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,180.81,136.58
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,165.39,125.1
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,145.84,110.62
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,126.29,95.85
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,107.05,80.88
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,87.69,65.53
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,70.24,51.53
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,52.29,36.85
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,36.87,24.03
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,21.48,11.11
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,10.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,10.24,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.62,5.54
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.19,17.83
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,39.39,28.08
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,46.14,34.23
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,52.72,40.04
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,53.62,40.68
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,54.72,41.38
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,63.41,48.55
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,71.54,55.12
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,68.56,52.3
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,72.27,55.09
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,73.1,55.46
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,73.85,55.77
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,73.55,55.24
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,84.45,63.84
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,150.92,91.64
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,225.46,146.29
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,269.91,178.51
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,313.41,211.91
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,355.57,245.11
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,397.17,277.59
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,446.7,313.8
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,500.42,352.37
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,536.21,380.72
