Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,568.97,406.23
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,599.71,429.9
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,629.1,452.2
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,631.87,454.28
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,626.21,450.29
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,675.96,485.3
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,733.06,524.29
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,761.84,543.4
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,789.19,561.66
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,806.84,573.59
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,822.29,584.18
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,753.78,538.09
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,694.64,497.7
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,605.66,436.84
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,532.07,385.14
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,586.31,425.86
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,661.7,479.08
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,682.47,495.43
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,700.44,510.48
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,436.69,326.79
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,124.93,91.71
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,251.15,192.24
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,390.24,297.97
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,357.13,273.99
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,323.31,249.94
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,443.86,345.5
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,561.78,432.85
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,478.29,370.83
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,406.07,316.16
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,314.01,243.08
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,228.88,171.55
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,118.38,55.09
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,9.39,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,17.75,4.66
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,32.42,21.15
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,46.02,33.55
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,60.15,46.04
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,73.92,57.98
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,82.62,65.34
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,91.11,72.3
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,107.57,85.79
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,123.12,98.28
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,130.66,103.97
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,137.99,109.43
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,154.0,121.9
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,168.88,133.28
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,172.41,135.46
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,175.75,137.51
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,214.46,149.63
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,251.94,174.4
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,286.27,199.87
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,318.88,225.29
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,349.82,249.78
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,380.11,273.64
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,406.56,294.25
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,416.66,302.27
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,459.92,333.68
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,500.98,363.56
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,515.9,374.33
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,520.81,377.83
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,553.17,401.05
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,587.0,425.03
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,641.26,464.14
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,696.92,503.88
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,619.18,448.07
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,509.03,369.17
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,570.21,413.59
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,621.1,449.8
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,499.34,364.7
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,352.88,259.56
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,423.59,312.79
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,517.74,380.72
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,529.5,389.8
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,540.49,398.79
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,723.2,531.66
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,869.08,633.23
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,612.41,456.15
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,351.58,265.19
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,552.92,419.46
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,724.65,542.03
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,436.94,335.41
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,132.4,99.71
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,111.23,84.0
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,89.99,67.21
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,71.37,52.37
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,52.19,36.77
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,35.48,22.89
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,19.81,9.79
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.88,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.26,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.03,2.3
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,29.25,18.56
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,43.87,31.72
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,59.25,45.36
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,74.41,58.64
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,89.36,71.49
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,101.0,81.29
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,99.74,79.82
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,96.34,76.54
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,93.06,73.37
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,88.41,69.07
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,124.65,98.9
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,165.35,131.86
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,171.54,136.13
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,177.35,140.17
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,213.09,150.3
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,250.53,174.4
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,284.21,197.41
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,309.81,216.3
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,352.92,249.32
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,400.23,285.75
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,434.69,313.93
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,450.73,327.19
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,474.12,344.9
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,495.88,360.86
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,512.68,372.8
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,519.88,377.74
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,579.78,421.06
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,648.93,469.95
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,733.11,529.9
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,814.33,587.06
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,805.61,577.41
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,781.42,558.12
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,727.69,520.86
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,677.98,485.67
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,564.23,408.07
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,441.45,321.84
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,725.56,527.97
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,956.22,679.81
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,792.16,570.91
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,582.91,425.98
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,543.16,400.75
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,502.22,373.01
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,253.08,192.11
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,10.75,2.9
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,213.43,165.82
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,427.43,327.1
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,593.25,451.07
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,713.42,535.88
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,658.17,496.84
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,602.73,458.31
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,527.21,404.61
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,454.04,350.16
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,363.95,280.26
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,279.7,209.57
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,139.16,67.39
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,9.82,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.84,4.14
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.49,17.98
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.98,27.68
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.64,34.64
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,55.82,42.69
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,63.42,49.19
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,77.93,61.41
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,98.0,78.26
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,117.7,94.56
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,112.31,89.5
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,106.23,83.96
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,119.82,94.75
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,133.24,105.26
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,118.96,93.05
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,103.88,80.31
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,115.68,85.73
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,127.66,94.77
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,147.85,109.77
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,168.52,125.0
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,138.9,102.36
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,107.44,78.23
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,109.81,79.83
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,112.26,81.46
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,304.95,225.92
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,524.43,383.09
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,387.66,285.62
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,221.17,162.91
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,412.09,305.06
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,618.68,450.38
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,441.22,323.95
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,234.07,171.76
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,322.97,237.81
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,410.43,300.59
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,357.85,262.72
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,288.99,213.01
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,465.08,343.79
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,618.66,453.59
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,797.85,582.39
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,949.83,687.06
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,803.66,589.15
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,642.66,476.7
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,774.0,575.43
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,889.73,658.05
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,732.97,551.1
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,567.07,432.81
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,662.93,507.67
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,730.26,559.34
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,677.74,523.79
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,624.9,488.01
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,561.79,442.22
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,499.68,395.78
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,423.43,337.06
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,333.59,266.13
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,253.07,199.85
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,176.78,134.4
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,88.06,42.0
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,18.87,4.38
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.27,19.62
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,41.82,30.36
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.47,38.25
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.94,45.76
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,65.43,51.33
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,69.31,54.49
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,72.49,56.95
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,75.55,59.23
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,76.01,59.15
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,76.5,59.1
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,77.69,59.88
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,86.72,67.18
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,85.56,65.86
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,84.44,64.62
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,128.55,72.34
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,179.37,100.85
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,231.56,138.78
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,284.52,181.15
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,342.93,229.17
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,394.75,272.42
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,440.63,312.61
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,481.22,345.28
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,521.41,375.36
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,561.59,404.73
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,595.91,428.89
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,629.54,452.0
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,673.3,482.42
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,717.97,512.92
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,708.8,506.43
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,689.72,493.56
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,725.65,518.98
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,771.05,549.78
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,829.97,590.2
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,888.66,629.93
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,856.67,608.65
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,819.99,585.0
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,923.46,658.59
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,995.23,704.47
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,1005.84,713.05
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,999.96,712.18
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,987.35,705.97
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,971.48,697.87
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,947.11,683.83
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,919.91,668.05
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,885.32,647.97
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,854.46,630.16
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,806.39,600.63
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,757.14,569.7
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,696.22,530.1
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,635.44,489.02
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,557.9,434.25
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,482.59,378.24
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,385.75,302.71
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,295.03,225.96
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,174.17,88.74
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,38.34,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,9.82,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.85,3.42
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.52,18.22
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,39.05,28.1
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.36,34.85
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,55.17,42.67
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,72.87,57.87
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,98.01,79.07
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,106.87,86.03
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,115.6,92.72
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,86.35,67.57
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,76.28,58.68
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,77.12,59.06
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,77.85,59.35
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,87.67,67.11
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,89.37,68.15
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,130.57,74.82
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,179.28,101.8
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,229.47,137.96
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,280.51,178.49
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,331.15,220.39
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,382.46,262.85
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,432.66,303.25
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,482.73,342.29
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,531.54,380.03
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,579.81,416.22
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,626.18,449.1
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,671.53,480.15
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,713.52,509.01
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,753.93,536.1
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,789.79,558.85
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,823.15,578.88
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,786.87,551.49
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,723.24,506.0
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,830.21,580.75
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,922.37,640.54
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,806.47,564.96
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,642.68,454.75
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,719.0,509.69
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,795.52,561.61
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,672.59,479.84
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,545.31,393.71
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,496.64,361.81
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,446.81,327.81
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,456.39,337.53
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,464.38,345.79
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,316.37,238.97
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,174.57,131.55
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,154.01,116.69
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,133.45,101.14
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,111.71,84.36
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,89.88,67.14
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,71.26,52.29
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,52.09,36.69
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,35.38,22.88
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,19.81,9.88
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,10.7,0.06
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.71,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.41,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.57,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,15.65,7.3
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,24.77,15.58
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,36.4,25.93
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,47.73,35.92
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,59.97,46.43
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,72.11,56.63
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,53.03,40.17
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,22.23
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,71.37,55.41
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,106.92,84.76
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,103.79,81.8
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,100.42,78.76
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,127.35,100.51
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,153.41,121.14
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,174.82,131.71
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,197.02,148.07
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,155.91,116.58
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,110.27,81.49
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,170.62,127.53
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,230.83,172.29
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,247.75,184.29
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,265.1,196.67
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,258.71,191.83
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,251.79,186.68
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,256.46,189.8
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,260.39,192.36
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,271.58,200.5
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,281.92,207.97
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,300.09,221.27
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,318.75,234.87
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,260.78,192.62
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,201.38,148.88
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,405.11,299.47
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,600.67,434.03
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,571.04,412.92
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,539.03,391.82
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,570.03,415.31
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,600.91,438.18
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,807.37,583.64
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,969.83,686.53
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,957.81,677.58
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,942.64,669.14
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,918.99,655.52
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,892.61,640.27
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,860.37,621.27
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,831.6,604.39
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,710.8,528.03
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,583.58,443.94
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,535.05,411.75
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,486.3,377.31
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,479.2,373.91
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,474.92,370.2
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,382.08,297.68
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,295.1,224.42
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,175.05,88.9
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,40.94,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,8.96,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.34,1.52
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.32,16.12
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,37.89,26.82
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,44.68,33.07
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,51.31,38.97
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,55.66,42.61
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,59.9,46.02
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,62.75,48.22
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,65.5,50.27
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,67.65,51.68
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,69.67,52.96
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,77.35,59.14
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,78.25,59.67
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,79.56,60.43
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,80.69,61.05
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,121.01,67.19
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,171.0,94.22
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,230.18,136.42
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,281.02,176.1
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,332.24,226.86
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,379.67,269.68
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,339.86,243.51
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,294.35,212.26
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,388.97,278.86
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,496.96,352.68
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,523.6,370.86
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,550.33,389.55
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,612.13,432.16
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,680.05,477.95
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,756.18,532.11
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,824.8,579.89
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,738.51,519.07
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,597.1,420.25
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,554.18,392.41
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,491.73,350.18
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,392.85,282.42
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,274.66,199.06
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,243.45,177.3
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,211.75,154.45
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,178.74,130.46
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,145.53,105.99
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,388.12,287.57
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,630.82,452.92
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,413.7,303.26
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,182.73,135.05
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,448.9,339.21
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,672.98,497.34
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,624.66,465.35
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,576.01,435.21
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,559.03,427.33
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,538.83,415.51
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,462.77,360.65
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,389.75,305.33
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,290.46,226.5
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,182.79,138.08
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,97.94,47.24
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,8.96,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,16.59,1.0
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,29.88,19.09
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.34,30.73
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,52.69,40.12
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.77,49.05
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,65.04,50.99
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,72.79,57.49
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,81.59,64.73
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,90.32,71.77
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,112.54,90.01
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,134.23,107.47
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,146.5,116.88
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,158.65,126.09
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,145.81,115.02
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,132.03,103.35
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,139.53,104.26
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,147.36,109.88
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,167.85,124.9
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,188.85,140.09
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,241.59,178.4
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,305.69,224.25
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,374.0,269.76
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,460.72,328.59
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,497.11,353.92
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,534.62,379.75
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,483.61,344.27
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,422.81,301.05
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,486.38,345.28
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,557.41,392.47
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,486.8,344.28
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,399.83,284.98
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,588.3,417.66
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,783.75,544.9
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,684.0,476.9
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,570.41,401.24
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,540.97,384.39
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,490.67,352.32
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,518.04,372.71
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,526.38,379.74
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,495.91,359.1
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,442.31,322.87
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,342.56,252.85
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,223.56,166.14
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,402.91,302.82
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,564.57,418.37
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,669.56,492.84
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,754.25,551.67
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,692.77,512.57
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,640.37,480.34
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,570.62,434.24
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,502.56,386.74
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,426.94,331.86
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,354.24,276.5
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,248.33,193.44
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,164.75,123.82
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,88.25,41.69
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.27,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,8.54,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.52,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.59,16.14
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.49,26.32
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.53,33.63
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,55.18,42.12
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,59.68,45.98
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,64.08,49.59
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,95.23,75.94
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,130.15,105.0
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,145.97,117.5
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,161.41,129.53
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,148.34,118.11
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,140.87,111.43
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,150.64,118.83
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,160.3,126.05
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,172.57,124.07
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,243.08,166.79
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,265.51,180.23
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,304.53,208.56
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,329.18,224.25
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,377.8,260.51
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,432.51,304.76
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,482.92,344.83
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,532.06,383.58
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,580.62,420.77
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,627.55,455.12
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,673.75,487.94
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,716.75,518.34
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,758.26,547.01
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,796.54,571.24
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,832.71,593.29
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,864.84,613.33
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,894.32,631.58
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,919.62,647.13
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,941.87,660.78
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,958.14,670.75
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,971.12,678.8
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,978.25,684.05
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,981.96,687.4
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,979.37,686.37
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,986.32,691.42
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,845.04,603.51
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,663.94,481.49
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,610.87,447.58
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,557.02,411.36
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,513.44,382.57
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,447.69,337.64
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,401.25,305.59
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,354.59,272.46
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,316.96,245.5
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,278.87,217.33
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,398.28,310.26
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,474.63,364.94
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,380.24,291.38
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,291.85,218.05
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,145.66,70.71
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,8.54,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.56,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.27,15.9
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.83,25.86
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,45.93,34.12
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,52.89,40.31
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,58.26,44.86
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,63.45,49.06
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,66.84,51.71
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,70.09,54.18
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,72.68,55.92
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,75.1,57.49
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,76.32,58.17
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,77.41,58.74
