Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,85.94,65.42
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,86.52,65.55
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,122.49,70.21
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,171.3,96.08
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,225.4,135.08
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,278.83,177.36
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,328.07,217.48
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,378.04,258.07
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,427.85,297.24
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,477.69,334.92
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,525.71,370.43
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,573.32,404.09
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,619.18,435.64
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,664.14,465.41
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,705.91,492.8
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,746.23,518.56
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,781.78,539.44
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,814.81,558.3
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,844.98,577.92
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,872.5,596.14
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,809.12,555.61
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,716.11,495.03
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,836.16,578.35
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,939.89,645.01
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,780.38,543.68
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,572.63,405.56
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,773.15,547.32
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,940.17,655.27
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,924.45,644.86
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,905.79,635.26
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,848.28,599.69
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,778.83,556.53
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,635.67,461.67
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,454.24,336.64
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,416.28,313.62
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,377.91,288.07
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,335.84,259.03
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,293.76,228.73
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,245.47,192.29
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,197.54,154.67
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,143.67,110.5
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,90.41,65.55
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,42.96,16.92
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.85,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.64,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.92,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.21,1.36
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.92,4.67
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,15.64,7.95
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,19.77,11.55
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,23.92,15.09
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,56.37,42.92
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,86.63,68.42
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,120.63,96.41
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,154.15,123.38
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,138.04,109.46
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,126.0,99.1
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,96.84,74.82
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,64.93,48.32
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,98.82,72.53
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,131.44,97.5
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,117.67,86.49
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,103.14,75.07
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,129.69,95.21
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,156.64,115.44
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,131.95,96.63
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,106.11,76.91
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,129.37,94.64
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,153.16,112.59
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,162.75,119.5
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,172.54,126.57
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,186.23,136.76
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,200.18,147.07
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,211.88,155.69
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,223.75,164.41
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,264.53,194.25
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,306.55,224.46
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,298.73,218.7
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,290.61,213.01
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,274.95,201.99
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,258.89,190.67
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,336.35,247.72
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,402.28,295.01
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,361.19,266.47
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,318.9,237.18
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,215.53,161.31
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,134.47,99.84
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,161.74,121.96
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,190.95,145.36
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,274.72,212.2
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,362.49,280.67
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,327.73,255.48
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,274.01,215.75
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,237.91,188.57
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,201.63,160.34
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,162.52,128.79
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,123.28,96.33
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,82.18,61.66
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,33.85,21.07
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,14.45,1.8
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.39,0.39
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,12.33,4.95
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,18.53,10.5
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,24.74,16.01
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,31.79,22.17
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,38.86,28.23
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,88.66,70.83
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,126.73,102.49
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,98.17,77.93
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,58.92,44.54
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,114.06,90.38
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,163.87,130.58
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,133.46,105.12
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,100.05,77.43
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,154.88,116.01
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,208.77,155.92
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,173.79,128.99
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,134.5,99.0
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,202.98,150.57
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,259.61,192.22
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,274.48,202.59
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,289.87,213.42
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,300.06,220.88
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,310.66,228.67
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,346.26,254.19
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,384.22,281.1
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,394.21,288.18
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,403.91,295.14
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,428.64,312.48
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,454.47,330.43
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,524.76,380.85
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,590.94,427.63
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,637.83,461.57
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,701.0,506.2
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,747.03,539.82
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,809.59,583.99
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,865.63,624.74
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,926.39,667.47
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,918.47,662.27
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,907.42,655.75
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,892.14,647.01
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,873.93,636.46
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,827.45,606.85
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,770.14,569.86
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,751.55,558.85
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,730.61,545.86
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,678.48,511.84
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,625.94,476.96
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,566.83,436.25
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,508.31,394.35
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,433.26,338.93
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,361.08,283.28
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,261.65,204.27
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,184.47,138.92
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,91.25,40.72
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.11,14.56
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,35.34,24.29
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,43.95,32.08
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,50.57,37.96
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,54.53,41.28
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,58.43,44.39
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,61.3,46.61
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,64.08,48.69
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,65.64,49.71
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,67.14,50.67
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,74.62,56.56
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,75.61,57.06
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,75.78,56.9
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,75.88,56.7
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,109.19,60.61
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,159.04,86.25
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,211.42,123.37
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,264.1,165.25
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,321.5,212.52
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,371.72,254.91
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,421.57,296.17
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,471.28,336.35
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,519.27,374.88
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,566.63,411.94
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,611.72,445.7
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,655.67,477.72
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,696.97,507.97
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,736.76,536.58
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,769.08,557.96
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,809.7,583.81
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,840.58,605.4
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,868.79,625.36
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,847.11,609.18
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,806.53,578.55
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,640.58,464.03
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,442.83,322.64
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,719.21,525.87
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,942.77,678.03
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,937.72,675.33
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,937.26,677.53
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,506.35,382.89
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,34.03,20.95
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,40.24,26.13
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,46.45,31.2
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,72.73,52.05
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,102.93,75.99
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,137.49,104.31
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,191.38,147.56
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,164.43,126.47
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,137.3,105.07
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,96.71,72.8
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,69.28,50.42
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,48.43,33.2
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,26.19,14.7
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,12.37,0.35
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,7.68,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,13.97,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.06,14.43
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.99,24.82
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.7,31.86
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,52.92,39.98
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,57.15,43.61
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,61.31,47.03
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,64.41,49.44
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,67.39,51.69
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,69.13,52.84
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,70.77,53.91
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,71.86,54.5
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,80.04,60.94
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,80.95,61.35
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,81.71,61.66
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,112.94,64.72
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,161.75,89.49
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,211.97,124.51
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,263.15,164.79
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,313.79,206.93
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,370.17,253.63
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,419.56,294.33
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,466.37,332.19
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,515.54,371.14
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,562.13,407.24
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,558.43,404.65
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,529.38,381.87
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,626.87,454.88
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,730.5,531.19
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,461.77,343.28
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,126.82,91.21
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,184.92,135.52
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,244.55,179.77
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,605.07,448.8
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,919.35,659.25
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,935.79,667.6
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,948.99,676.73
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,957.41,682.96
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,962.53,687.28
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,960.31,686.65
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,954.83,684.13
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,954.47,685.06
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,938.79,676.27
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,916.39,664.21
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,891.24,650.39
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,856.12,629.11
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,818.88,606.27
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,778.31,580.67
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,731.38,550.14
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,671.87,509.44
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,612.58,467.7
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,537.34,414.82
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,464.38,360.82
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,370.81,287.86
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,283.31,213.6
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,140.57,61.68
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.69,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.06,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,23.21,12.86
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,36.84,25.52
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,52.18,39.08
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,66.04,51.17
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,81.05,63.98
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,95.82,76.29
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,72.92,56.63
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,45.54,33.2
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,53.47,39.7
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,61.43,46.12
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,111.45,87.42
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,157.11,124.36
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,181.99,143.73
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,190.67,149.97
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,137.47,92.79
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,167.13,94.72
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,210.18,123.06
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,265.71,165.71
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,316.95,208.78
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,368.59,252.66
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,419.39,294.96
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,470.09,336.17
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,497.48,360.36
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,515.15,373.8
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,575.63,419.78
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,657.96,481.72
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,639.9,466.21
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,587.8,425.56
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,547.48,396.55
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,493.39,357.27
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,474.64,345.21
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,453.69,331.27
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,462.94,338.6
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,472.18,345.88
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,388.72,286.6
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,285.75,211.68
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,483.16,360.86
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,672.41,498.32
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,437.79,329.58
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,186.78,139.7
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,192.45,145.11
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,198.59,150.54
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,164.7,124.76
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,130.74,98.58
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,79.92,58.65
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,33.92,21.88
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,118.7,91.7
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,217.35,171.42
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,189.02,149.0
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,160.27,126.12
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,129.07,100.8
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,97.64,74.74
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,59.73,42.96
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,31.08,18.62
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,13.62,0.57
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.61,13.2
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.85,23.19
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,42.8,31.35
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,49.88,37.68
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,55.36,42.45
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,60.66,46.89
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,63.8,49.26
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,66.83,51.46
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,69.54,53.33
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,72.08,55.03
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,73.44,55.84
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,82.12,62.69
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,83.89,63.81
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,85.45,64.76
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,113.83,66.73
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,162.3,90.73
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,211.09,124.27
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,261.36,163.76
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,312.32,206.36
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,369.13,253.71
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,418.74,294.9
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,467.88,334.75
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,494.98,358.43
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,501.87,364.18
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,570.83,415.7
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,650.39,475.28
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,691.28,505.1
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,730.73,533.52
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,772.98,562.61
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,804.74,584.33
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,745.24,540.01
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,655.14,473.87
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,704.99,510.86
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,755.61,547.32
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,653.77,475.17
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,527.5,385.04
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,750.99,549.14
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,939.46,677.73
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,942.55,678.17
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,934.7,673.24
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,643.37,476.08
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,295.06,219.73
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,606.83,457.06
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,853.61,628.67
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,818.24,604.32
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,780.86,581.07
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,730.74,549.03
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,679.63,515.62
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,615.21,472.1
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,544.26,422.27
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,468.16,366.95
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,395.24,310.84
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,306.76,239.76
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,224.56,169.25
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,115.48,45.14
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,7.26,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,13.52,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.31,13.63
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,35.29,24.38
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.4,31.84
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,53.16,40.5
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,73.58,58.13
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,97.82,78.67
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,106.88,85.98
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,113.47,91.08
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,126.1,100.91
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,138.12,110.05
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,102.34,79.99
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,77.09,58.75
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,105.95,82.18
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,140.59,109.83
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,126.94,80.06
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,154.28,83.78
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,228.74,143.61
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,297.18,201.94
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,338.57,235.52
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,378.68,268.2
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,417.41,300.25
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,438.89,318.38
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,479.84,348.85
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,525.38,382.59
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,558.47,407.22
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,591.58,431.53
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,612.89,446.77
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,631.98,460.15
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,666.87,485.43
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,707.03,513.98
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,727.36,528.28
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,745.75,541.34
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,768.58,556.68
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,789.71,570.81
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,812.4,587.11
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,833.17,602.17
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,843.39,610.59
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,850.98,617.49
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,841.29,612.39
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,828.7,605.58
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,901.11,657.35
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,949.8,690.02
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,903.58,661.79
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,849.84,628.92
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,778.3,582.42
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,697.5,528.48
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,653.36,499.38
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,608.29,468.7
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,619.81,478.14
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,618.65,477.2
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,541.32,421.69
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,466.28,365.46
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,371.97,290.95
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,283.63,214.62
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,141.04,53.34
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,8.54,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,15.9,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,26.44,15.15
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.7,25.55
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.47,33.61
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,54.08,41.29
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,56.58,43.4
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,57.11,43.65
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,65.77,50.84
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,73.95,57.48
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,76.09,58.95
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,78.11,60.29
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,79.24,60.89
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,80.26,61.39
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,104.56,81.0
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,129.29,100.61
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,126.5,79.8
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,164.57,92.7
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,214.86,126.95
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,266.45,167.12
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,317.96,209.7
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,370.16,253.23
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,421.63,295.22
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,472.91,335.87
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,522.65,375.04
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,570.4,411.74
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,618.61,447.63
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,664.08,480.68
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,707.85,511.45
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,750.15,540.44
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,783.16,562.42
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,822.78,586.72
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,854.34,606.24
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,883.17,623.96
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,834.59,591.06
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,740.01,524.95
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,790.48,560.19
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,828.14,585.81
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,911.86,643.71
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,963.66,675.46
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,973.42,681.34
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,966.88,677.84
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,951.63,669.29
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,933.28,659.01
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,908.12,643.77
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,886.34,630.72
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,849.14,608.64
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,810.04,585.26
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,760.65,555.14
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,710.2,523.66
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,646.82,482.07
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,583.79,439.31
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,505.13,383.82
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,423.59,323.68
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,329.73,251.33
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,242.97,178.85
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,122.8,41.23
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,13.75,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,24.96,13.82
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,35.85,24.79
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,45.32,33.54
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,54.6,41.91
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,60.73,47.27
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,68.11,53.51
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,72.01,56.49
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,75.75,59.24
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,77.78,60.48
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,79.7,61.61
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,81.03,62.36
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,82.22,63.0
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,82.87,63.19
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,83.38,63.29
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,115.9,70.57
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,163.16,92.57
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,211.87,125.25
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,262.02,163.78
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,312.27,204.77
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,363.25,246.61
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,413.63,287.21
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,464.06,326.75
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,512.81,364.37
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,561.13,400.49
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,607.23,434.31
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,652.25,466.45
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,651.12,462.86
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,625.06,441.67
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,554.12,393.73
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,467.08,333.5
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,612.51,435.98
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,762.79,535.41
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,723.06,507.56
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,687.86,484.07
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,738.3,520.61
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,805.55,566.21
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,784.12,551.92
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,742.72,526.17
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,736.75,524.48
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,728.53,521.03
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,816.55,582.85
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,888.01,630.14
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,860.16,614.65
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,829.81,598.69
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,703.75,517.84
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,568.88,426.4
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,525.03,398.98
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,480.71,369.44
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,430.73,333.98
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,381.04,297.56
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,321.47,252.36
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,263.48,206.63
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,198.66,153.74
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,135.99,100.01
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,57.08,14.55
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.46,12.35
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.82,24.53
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,37.47,26.48
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,41.39,30.07
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,52.98,40.05
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,64.46,49.72
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,96.92,76.86
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,123.56,98.54
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,136.24,108.37
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,141.33,111.92
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,109.44,85.5
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,81.04,61.95
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,126.13,98.48
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,175.4,137.38
