Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,201.48,144.56
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,237.11,166.8
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,227.27,146.18
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,261.87,162.37
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,312.29,203.95
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,363.19,246.38
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,413.25,287.23
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,463.36,327.08
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,488.23,349.21
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,503.56,360.99
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,500.31,359.41
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,483.05,347.5
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,603.42,436.46
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,735.73,531.44
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,697.0,500.2
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,614.55,439.53
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,604.08,433.01
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,590.6,423.81
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,604.81,433.81
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,618.43,443.23
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,803.85,576.4
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,947.67,672.31
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,954.02,676.37
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,957.05,679.9
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,630.37,464.62
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,210.75,155.33
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,430.07,323.29
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,638.68,473.17
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,619.36,460.91
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,598.0,448.79
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,562.38,425.39
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,525.37,400.71
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,489.32,376.58
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,451.99,350.95
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,407.06,318.76
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,361.9,285.38
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,309.03,244.37
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,256.96,202.59
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,196.8,152.84
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,138.57,102.09
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,67.89,15.53
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,24.84,13.15
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,38.37,26.61
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,48.38,35.73
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,58.61,44.78
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,65.31,50.56
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,71.84,56.0
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,77.03,60.03
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,82.87,64.48
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,84.26,65.14
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,85.6,65.75
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,87.02,66.54
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,88.29,67.21
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,132.39,102.5
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,180.53,140.23
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,199.7,142.35
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,234.62,161.67
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,231.54,147.97
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,261.49,162.71
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,311.73,203.88
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,362.82,246.22
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,413.35,287.31
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,464.25,327.73
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,513.74,366.65
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,562.83,404.18
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,609.65,438.41
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,655.57,470.99
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,699.53,502.07
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,742.05,531.45
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,772.67,553.1
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,809.23,576.83
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,840.71,596.74
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,869.59,614.9
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,893.47,630.28
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,914.33,643.83
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,929.72,653.56
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,955.12,669.65
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,961.35,674.28
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,964.19,677.12
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,960.03,676.64
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,952.54,674.25
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,938.31,666.4
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,920.99,656.75
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,901.64,645.9
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,873.31,629.3
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,835.67,606.63
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,796.11,582.48
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,745.72,550.9
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,694.33,517.94
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,628.84,474.15
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,563.79,429.17
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,477.05,367.54
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,402.08,311.53
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,306.41,235.77
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,218.19,160.59
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,110.2,22.91
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,5.97,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,11.95,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.03,10.72
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,33.02,21.99
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,41.19,29.46
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,50.93,38.05
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,56.0,42.43
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,60.95,46.54
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,64.08,48.98
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,67.11,51.26
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,69.2,52.61
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,71.2,53.83
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,72.3,54.43
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,80.56,60.88
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,80.88,60.68
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,81.13,60.44
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,101.76,59.88
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,150.96,81.47
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,201.54,114.62
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,261.4,160.01
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,312.09,201.34
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,363.31,243.73
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,413.99,284.95
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,464.67,325.2
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,513.63,363.87
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,561.96,401.08
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,608.65,435.31
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,654.28,467.81
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,696.99,498.51
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,738.16,527.56
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,775.36,552.95
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,810.3,575.83
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,842.37,596.82
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,871.85,616.15
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,895.85,632.04
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,916.82,646.11
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,932.31,656.44
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,944.54,664.87
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,963.79,678.29
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,966.73,681.53
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,963.67,681.85
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,957.29,680.25
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,942.57,672.53
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,924.74,662.96
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,855.51,620.85
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,767.09,565.18
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,670.05,499.57
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,552.61,417.44
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,513.66,392.43
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,473.74,365.56
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,427.15,332.08
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,380.3,297.41
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,324.76,255.44
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,270.44,212.64
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,204.67,158.55
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,141.01,103.15
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,68.48,8.35
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,11.1,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.0,10.55
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.68,22.71
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.88,31.16
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,51.9,39.2
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,58.12,44.52
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,65.38,50.52
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,69.03,53.39
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,72.55,56.06
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,74.74,57.45
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,76.82,58.72
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,106.49,82.75
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,132.06,102.95
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,105.35,80.67
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,88.33,66.45
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,107.08,65.32
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,155.2,86.17
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,198.7,112.86
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,254.91,154.67
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,306.66,197.16
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,358.81,240.69
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,405.37,282.98
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,450.31,319.53
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,490.14,349.11
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,560.12,401.29
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,606.75,435.25
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,651.82,467.16
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,694.28,498.47
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,735.13,528.16
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,770.61,552.06
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,803.39,573.24
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,834.76,593.01
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,863.53,611.01
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,896.77,631.75
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,915.67,643.35
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,930.4,653.84
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,941.82,662.4
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,864.39,612.98
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,747.98,534.45
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,514.99,376.84
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,257.84,190.26
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,144.14,106.31
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,38.18,24.44
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,36.07,22.99
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,33.97,21.46
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,22.74,12.62
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,11.55,3.69
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,9.89,2.39
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,8.23,1.08
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,6.99,0.09
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,5.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.52,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.28,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.05,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.82,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,11.95,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.59,9.95
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.27,21.5
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.79,29.44
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,50.99,38.59
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,40.77,29.83
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,28.13
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,70.61,55.23
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,99.79,79.57
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,78.43,61.14
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,53.91,40.19
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,105.83,83.28
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,152.79,121.09
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,131.43,102.87
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,108.3,83.52
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,152.41,113.5
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,196.44,146.1
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,235.1,172.5
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,290.98,211.39
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,307.99,223.06
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,340.91,246.71
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,340.71,247.41
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,322.68,234.85
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,302.99,221.01
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,285.64,208.65
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,181.64,132.62
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,71.97,50.01
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,348.18,258.47
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,643.97,462.63
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,644.39,459.92
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,640.25,456.48
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,647.6,462.65
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,652.83,467.29
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,582.87,419.59
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,502.98,364.48
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,644.89,465.7
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,759.64,544.16
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,789.18,563.63
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,800.57,572.7
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,725.26,523.89
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,667.76,486.18
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,548.03,404.66
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,449.27,334.84
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,244.09,185.75
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,64.81,46.2
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,67.7,48.92
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,70.65,51.46
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,62.22,44.98
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,53.86,38.46
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,45.52,31.77
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,37.19,24.99
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,29.3,18.52
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,21.43,11.95
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,14.81,6.36
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.21,0.67
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.1,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,10.24,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.17,8.59
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.87,20.3
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,40.75,29.33
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,48.73,36.48
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,53.52,40.67
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,58.22,44.61
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,61.48,47.2
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,64.65,49.62
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,66.23,50.66
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,67.76,51.64
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,75.33,57.62
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,76.36,58.13
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,75.99,57.51
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,75.62,56.91
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,92.73,55.4
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,153.67,83.92
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,202.93,114.6
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,254.11,152.61
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,307.01,194.83
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,360.38,237.77
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,413.12,279.92
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,465.76,320.91
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,516.9,360.36
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,567.32,398.19
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,615.3,432.48
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,662.03,464.87
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,706.66,495.36
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,749.62,524.01
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,788.23,548.95
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,824.4,571.83
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,857.02,592.49
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,886.89,611.5
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,912.53,627.99
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,935.06,642.73
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,952.5,653.65
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,966.63,662.74
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,973.45,668.54
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,976.83,672.52
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,974.77,673.88
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,981.9,681.03
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,969.25,674.87
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,953.39,667.1
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,929.12,654.23
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,902.01,639.65
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,866.72,620.54
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,834.91,603.36
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,786.51,574.68
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,736.96,544.57
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,675.34,505.63
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,613.97,465.08
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,535.05,409.73
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,458.61,353.15
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,359.12,275.7
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,266.66,194.39
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,128.48,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,9.39,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.16,8.16
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.56,20.81
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,40.12,28.75
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,50.36,37.85
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,56.22,42.89
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,61.91,47.56
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,65.36,50.29
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,68.69,52.83
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,70.73,54.12
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,72.67,55.29
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,74.04,56.09
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,75.28,56.78
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,82.72,62.39
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,82.62,61.83
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,97.83,59.95
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,147.33,79.86
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,197.28,111.24
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,248.78,149.47
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,307.92,196.14
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,359.55,237.94
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,410.61,278.42
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,461.64,317.75
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,510.58,355.88
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,558.86,392.62
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,606.03,427.26
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,652.19,460.34
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,678.07,476.83
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,686.99,481.04
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,750.09,528.52
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,805.13,569.77
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,836.34,589.39
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,864.9,607.5
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,898.03,628.99
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,916.6,641.37
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,931.5,651.72
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,943.07,660.16
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,946.56,663.74
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,946.58,665.38
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,881.64,626.94
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,796.4,571.59
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,741.08,535.95
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,663.65,484.83
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,628.13,463.26
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,591.1,439.96
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,581.15,435.57
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,568.34,428.93
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,525.35,399.87
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,481.82,369.94
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,435.38,337.3
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,388.62,303.27
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,400.06,312.85
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,388.25,303.36
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,299.08,231.19
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,216.22,157.11
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,106.1,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,9.39,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.17,7.64
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.59,20.68
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,40.17,28.63
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,50.5,37.78
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,55.98,42.59
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,61.33,47.08
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,65.21,50.18
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,68.93,53.07
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,70.98,54.37
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,72.93,55.55
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,73.98,56.09
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,82.36,62.65
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,83.26,63.04
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,84.04,63.35
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,97.79,61.17
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,147.36,80.77
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,230.2,148.11
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,297.04,207.11
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,332.24,231.08
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,364.26,254.03
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,398.84,276.79
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,460.27,320.49
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,491.02,345.64
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,515.7,363.17
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,547.4,384.39
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,578.81,404.71
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,541.23,378.26
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,491.65,343.4
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,317.56,225.49
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,130.9,92.26
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,439.3,315.42
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,762.54,521.75
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,568.87,393.13
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,341.04,239.23
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,664.39,467.04
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,951.63,644.35
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,957.73,645.34
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,960.4,648.93
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,956.43,647.8
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,949.11,644.93
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,932.63,637.83
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,920.35,633.41
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,893.77,620.57
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,864.57,606.17
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,768.63,548.19
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,664.48,482.93
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,618.27,455.7
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,571.3,426.27
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,509.96,385.01
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,449.53,342.72
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,381.26,293.46
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,297.56,230.43
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,217.71,166.55
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,142.08,100.64
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,67.35,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.38,6.63
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.81,20.06
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.39,28.07
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,49.67,37.23
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,54.8,41.75
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,59.83,46.0
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,63.4,48.76
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,66.86,51.32
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,68.69,52.45
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,70.46,53.5
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,71.65,54.18
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,79.87,60.63
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,80.3,60.64
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,80.66,60.61
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,93.1,58.22
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,143.73,77.57
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,195.82,110.54
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,257.44,156.97
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,309.98,199.83
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,363.06,243.99
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,415.25,286.69
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,467.34,328.26
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,518.07,368.19
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,568.18,406.43
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,615.75,441.13
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,662.1,473.86
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,665.83,474.69
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,649.51,460.9
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,740.31,526.55
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,827.01,586.27
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,805.07,569.1
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,753.61,531.33
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,855.93,603.88
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,937.9,656.64
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,849.18,598.8
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,709.54,503.14
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,866.18,614.14
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,979.64,687.36
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,813.97,582.39
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,589.38,428.71
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,560.66,411.82
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,530.59,392.36
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,466.03,347.74
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,400.91,301.73
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,284.17,215.62
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,172.59,130.22
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,497.39,384.4
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,735.25,553.82
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,672.18,509.3
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,609.37,466.15
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,528.73,409.02
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,450.6,350.46
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,349.63,270.85
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,256.09,185.39
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,121.91,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,7.68,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.26,5.33
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.36,18.81
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,38.35,27.18
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,48.95,36.61
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,54.5,41.41
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,59.91,45.86
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,63.85,49.01
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,67.64,51.93
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,69.73,53.27
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,71.73,54.5
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,73.18,55.36
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,81.87,62.15
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,83.13,62.82
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,84.24,63.4
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,143.35,100.15
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,228.21,158.57
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,244.88,172.84
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,244.04,176.7
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,286.26,200.04
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,368.19,254.11
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,375.24,264.47
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,373.11,265.98
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,442.11,313.48
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,562.79,397.73
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,563.66,397.86
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,539.18,379.45
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,543.94,383.02
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,542.09,381.67
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,514.76,362.77
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,475.31,335.58
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,567.29,399.65
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,668.38,467.07
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,805.23,561.31
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,932.66,643.37
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,772.65,539.71
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,562.55,396.92
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,474.39,339.46
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,401.81,289.65
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,590.94,426.08
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,759.83,541.64
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,840.78,598.34
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,924.39,652.98
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,897.91,639.24
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,868.78,624.86
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,828.22,601.53
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,785.73,576.51
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,732.91,544.04
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,679.08,509.97
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,612.94,465.97
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,541.01,415.97
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,461.51,358.92
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,385.57,300.89
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,289.85,223.58
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,201.48,142.89
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,97.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.19,4.54
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,30.68,19.74
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,41.03,29.28
