Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,51.16,38.3
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,57.76,44.09
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,65.81,50.9
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,70.2,54.43
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,74.42,57.71
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,76.56,59.06
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,78.61,60.29
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,80.04,61.12
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,81.35,61.85
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,81.54,61.67
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,90.21,68.39
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,132.66,92.35
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,204.75,137.42
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,210.33,129.5
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,243.83,146.89
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,303.08,194.37
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,354.82,237.04
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,406.09,278.49
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,457.47,318.86
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,507.42,357.57
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,556.77,394.49
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,603.96,428.1
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,649.98,459.66
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,693.22,489.3
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,734.87,517.08
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,772.91,540.41
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,808.71,560.73
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,840.84,579.66
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,870.3,596.82
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,894.7,611.67
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,916.04,624.76
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,932.33,634.02
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,945.36,641.43
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,964.11,653.31
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,966.81,655.77
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,774.98,538.2
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,537.38,380.07
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,752.16,530.86
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,919.86,636.49
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,900.68,625.68
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,872.43,611.74
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,829.14,587.86
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,784.1,562.41
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,731.82,532.29
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,678.57,500.48
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,610.12,456.44
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,535.54,406.07
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,455.78,349.95
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,379.49,292.76
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,284.04,216.74
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,195.99,136.34
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,65.27,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.74,1.93
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.24,18.48
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.9,27.46
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,48.38,35.93
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,56.36,42.8
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,62.04,47.48
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,66.21,50.7
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,70.22,53.68
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,72.2,54.9
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,74.11,56.03
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,75.74,57.03
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,77.23,57.92
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,85.16,64.02
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,85.26,63.76
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,92.97,60.5
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,141.88,77.37
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,190.15,106.04
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,249.05,148.96
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,300.32,189.87
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,352.14,232.03
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,403.58,273.06
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,454.98,312.92
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,504.88,351.11
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,554.18,387.6
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,601.27,421.8
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,647.2,454.23
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,690.41,483.51
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,732.03,510.9
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,602.94,422.07
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,414.37,289.71
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,649.43,455.23
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,865.56,592.33
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,888.95,604.09
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,909.24,616.47
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,925.43,626.52
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,951.34,642.45
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,957.44,647.63
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,960.1,651.19
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,957.24,652.07
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,951.03,651.15
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,870.03,604.48
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,769.37,542.58
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,829.67,587.56
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,873.72,618.41
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,838.45,598.32
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,801.05,577.37
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,750.87,547.41
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,699.66,515.94
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,638.47,476.91
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,577.45,436.15
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,496.76,379.34
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,418.69,321.25
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,317.74,242.26
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,229.45,158.62
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,82.29,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.64,0.59
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,28.6,17.8
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,37.37,26.09
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,45.91,33.82
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,51.19,38.47
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,56.35,42.84
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,60.07,45.73
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,63.67,48.42
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,65.94,49.81
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,68.11,51.07
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,76.07,57.26
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,77.45,58.0
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,77.96,57.95
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,78.4,57.84
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,85.21,63.11
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,136.15,71.87
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,197.11,109.44
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,249.37,147.17
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,301.78,188.18
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,354.73,230.36
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,407.34,271.93
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,459.98,312.53
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,488.47,336.72
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,508.07,351.35
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,545.4,376.83
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,581.73,401.19
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,587.03,404.28
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,583.78,401.58
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,635.93,437.47
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,696.28,477.73
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,793.65,543.52
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,878.18,597.29
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,903.4,612.63
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,925.55,626.94
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,898.05,610.68
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,836.77,570.4
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,917.7,625.56
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,980.09,662.69
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,876.83,602.54
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,731.84,511.11
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,711.52,501.3
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,688.99,488.69
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,659.92,472.62
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,628.97,455.1
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,593.08,433.02
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,555.64,409.51
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,514.45,382.77
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,472.56,354.86
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,539.84,405.76
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,585.1,437.06
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,502.84,379.41
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,423.26,321.36
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,317.8,239.37
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,224.66,151.03
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,79.59,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.1,0.23
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,29.88,18.67
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,41.68,29.49
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,53.19,39.64
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,60.43,45.94
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,67.51,51.88
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,73.19,56.35
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,79.65,61.32
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,81.21,62.13
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,82.74,62.89
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,84.66,64.09
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,86.42,65.15
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,85.8,64.3
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,85.18,63.47
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,90.1,67.24
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,147.66,83.27
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,196.39,112.25
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,246.87,149.18
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,298.09,190.18
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,350.18,232.83
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,401.51,274.37
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,453.08,315.19
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,503.85,354.95
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,554.24,393.32
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,555.87,394.65
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,530.99,375.39
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,627.85,445.99
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,728.86,518.62
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,640.95,454.37
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,496.37,350.18
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,688.8,488.18
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,869.91,609.95
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,812.08,568.82
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,721.9,505.9
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,733.8,515.77
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,743.96,523.88
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,741.91,523.64
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,737.75,522.19
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,667.71,476.51
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,573.67,414.05
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,570.21,414.18
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,587.46,427.68
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,414.03,305.98
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,241.81,179.16
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,396.72,299.53
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,546.69,410.8
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,503.28,380.35
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,459.27,349.96
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,406.82,312.31
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,354.82,273.82
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,296.1,229.48
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,238.86,184.36
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,170.32,128.11
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,87.53,55.39
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,30.94,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.72,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.14,17.95
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.22,28.22
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,51.05,37.81
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,59.35,44.93
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,67.43,51.61
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,73.1,56.17
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,79.61,61.3
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,103.57,80.53
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,132.2,103.04
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,108.49,83.28
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,88.69,66.9
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,89.73,67.39
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,90.61,67.72
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,93.4,69.58
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,140.73,78.68
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,193.07,109.17
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,239.98,141.78
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,291.11,181.53
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,343.03,222.57
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,394.47,262.63
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,446.09,301.74
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,497.19,340.72
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,545.23,376.77
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,591.43,409.91
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,636.59,441.45
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,678.85,470.78
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,719.6,498.55
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,716.51,494.38
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,683.84,471.03
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,695.52,479.51
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,704.71,485.91
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,480.9,339.25
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,205.74,146.08
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,489.0,350.2
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,747.51,520.44
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,730.71,508.3
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,711.54,497.27
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,827.16,578.29
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,927.95,644.38
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,628.74,451.08
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,272.77,198.02
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,422.85,312.57
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,571.72,420.21
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,515.07,380.74
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,436.96,327.05
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,532.19,400.01
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,620.26,463.93
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,549.49,414.72
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,480.48,365.85
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,400.26,306.35
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,323.61,246.93
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,215.9,161.92
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,126.71,79.83
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,42.77,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,13.63,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,26.62,15.82
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,41.9,29.6
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,57.05,42.86
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,72.3,55.96
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,87.33,68.57
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,103.6,81.74
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,115.58,91.05
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,129.39,101.63
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,136.39,106.5
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,111.03,85.44
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,89.33,67.49
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,135.37,103.97
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,196.33,151.04
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,135.79,103.17
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,139.22,78.43
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,188.06,107.22
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,245.67,148.61
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,295.28,187.39
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,345.8,227.71
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,395.93,266.99
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,446.09,305.15
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,495.17,342.62
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,543.99,378.93
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,532.88,372.22
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,497.18,346.53
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,600.26,420.17
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,719.14,502.28
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,756.0,526.87
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,790.59,550.51
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,794.1,550.83
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,782.48,541.56
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,781.61,541.77
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,777.3,539.7
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,673.49,471.49
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,558.86,394.47
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,344.62,248.89
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,138.47,99.04
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,283.17,207.85
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,429.02,312.35
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,685.24,493.81
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,882.52,623.66
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,721.71,518.17
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,552.35,403.13
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,333.34,249.16
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,109.87,79.75
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,95.95,69.89
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,81.91,59.32
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,67.74,48.42
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,53.41,37.17
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,40.56,26.88
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,28.92,17.4
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,18.97,9.16
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.04,0.26
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,4.69,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.86,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.58,15.0
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,35.81,24.62
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.38,32.31
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,49.7,36.93
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,54.93,41.26
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,58.32,43.98
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,61.62,46.52
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,63.66,47.85
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,65.63,49.09
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,73.06,54.88
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,74.21,55.5
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,74.87,55.73
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,75.44,55.9
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,76.01,56.09
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,126.62,66.72
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,187.43,103.61
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,239.41,141.38
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,291.97,183.75
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,345.07,227.86
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,366.77,255.69
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,371.92,265.75
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,439.84,313.23
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,550.86,393.62
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,599.08,429.51
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,646.2,463.97
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,690.81,496.68
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,733.75,527.63
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,772.85,555.07
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,809.71,579.97
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,842.46,601.93
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,872.44,622.12
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,898.52,639.84
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,921.52,655.67
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,939.05,667.84
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,953.25,678.02
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,960.08,683.63
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,963.44,687.21
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,961.37,688.63
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,955.93,688.04
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,675.23,499.37
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,318.57,235.96
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,640.15,481.01
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,887.52,654.72
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,849.94,629.59
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,815.67,608.33
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,767.23,577.4
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,717.74,544.97
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,654.23,501.52
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,591.14,456.57
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,507.54,394.11
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,427.05,330.96
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,316.9,241.37
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,206.26,125.78
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,74.53,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.47,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.78,14.2
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.86,22.97
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,44.35,32.39
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,49.63,37.1
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,54.8,41.52
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,58.54,44.56
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,62.16,47.41
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,63.81,48.52
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,65.42,49.59
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,73.17,55.75
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,74.63,56.62
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,73.38,55.29
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,72.24,54.07
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,72.45,54.09
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,132.25,72.92
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,182.18,101.76
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,233.65,139.66
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,286.41,182.31
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,339.78,226.46
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,392.06,269.58
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,444.45,311.79
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,440.31,315.07
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,412.06,296.38
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,453.1,324.88
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,497.86,355.28
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,608.66,435.85
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,732.08,523.52
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,772.72,548.17
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,811.27,570.89
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,750.24,527.35
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,647.91,454.27
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,691.27,485.65
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,735.14,515.94
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,864.85,604.8
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,955.79,661.65
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,962.82,665.87
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,966.39,669.13
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,598.52,434.34
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,130.96,93.74
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,575.44,427.23
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,935.78,661.11
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,910.13,642.69
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,881.67,626.96
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,845.35,605.58
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,801.91,579.38
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,749.65,547.39
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,696.45,513.89
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,625.63,467.08
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,555.62,418.95
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,470.48,357.49
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,384.53,292.4
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,281.85,210.53
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,178.79,102.1
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,61.97,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.84,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.47,14.62
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.59,24.35
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,45.53,33.24
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,53.99,40.64
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,60.15,45.88
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,78.51,61.22
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,100.74,79.45
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,85.44,66.15
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,73.12,55.49
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,110.02,85.37
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,150.26,117.16
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,156.95,121.74
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,175.63,135.79
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,198.94,153.26
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,231.18,165.14
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,261.78,183.36
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,297.74,206.73
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,322.36,223.23
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,366.07,254.38
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,402.14,280.73
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,433.96,304.42
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,478.37,336.99
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,542.07,384.27
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,588.64,419.16
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,634.07,452.46
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,677.09,483.4
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,718.59,512.69
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,756.49,537.99
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,792.27,560.38
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,824.07,580.63
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,853.25,599.18
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,877.86,615.36
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,911.43,637.24
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,927.17,648.78
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,939.52,658.54
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,946.04,664.04
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,949.13,667.61
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,945.22,666.45
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,937.92,663.39
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,922.87,655.57
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,911.21,650.08
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,884.55,635.83
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,855.26,619.89
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,644.16,479.57
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,409.15,309.96
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,374.82,287.18
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,339.63,262.16
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,436.54,338.53
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,531.33,407.96
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,441.68,341.14
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,363.25,280.47
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,263.13,198.37
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,160.02,86.03
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,54.05,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.2,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.12,14.96
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.63,26.02
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,48.88,36.06
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,65.98,50.81
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,83.19,65.34
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,78.17,60.91
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,79.21,61.5
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,82.51,63.92
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,85.64,66.14
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,120.76,94.53
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,168.35,132.21
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,121.52,93.93
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,87.64,66.25
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,87.31,65.7
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,131.25,74.42
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,217.8,138.6
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,288.72,196.9
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,291.88,191.88
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,340.27,223.91
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,391.76,265.22
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,443.13,305.29
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,325.68,231.54
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,186.36,133.86
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,278.03,200.25
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,376.23,268.38
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,539.63,385.99
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,723.85,513.58
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,759.74,537.23
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,801.99,565.2
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,760.16,534.63
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,689.03,484.19
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,588.48,417.74
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,475.9,340.43
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,411.22,296.29
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,343.45,248.65
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,496.52,360.25
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,655.98,470.82
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,506.58,368.12
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,352.8,259.1
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,249.08,184.33
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,134.1,97.95
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,186.57,139.46
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,263.44,198.64
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,389.45,296.89
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,510.9,388.63
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,466.64,356.93
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,422.07,325.32
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,369.46,286.68
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,317.32,247.19
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,257.99,200.92
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,184.41,142.25
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,119.98,88.35
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,40.41,15.78
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,15.87,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
