Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.83,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.41,14.29
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.24,24.99
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.86,34.63
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,53.93,40.93
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,62.54,48.32
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,81.98,64.7
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,106.58,85.06
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,121.71,97.15
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,136.49,108.77
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,152.06,120.82
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,167.2,132.34
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,186.35,146.62
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,192.69,150.54
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,190.7,148.17
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,190.83,140.69
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,197.61,144.95
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,204.19,149.18
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,239.97,174.75
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,264.42,191.74
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,326.38,233.53
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,409.44,289.78
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,465.97,328.04
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,539.87,378.64
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,582.21,408.74
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,635.41,446.63
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,679.08,477.17
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,721.18,506.14
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,740.86,516.7
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,746.46,517.78
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,759.39,527.23
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,769.32,534.64
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,826.68,575.3
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,885.59,615.88
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,898.85,625.29
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,908.85,633.4
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,912.48,636.5
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,912.8,637.78
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,904.95,633.4
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,893.88,627.23
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,878.36,618.46
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,859.83,607.92
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,744.13,536.15
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,616.95,453.13
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,598.39,444.58
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,599.77,447.96
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,526.46,399.12
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,475.93,365.0
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,481.54,370.32
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,463.61,357.66
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,380.13,294.78
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,300.65,232.28
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,194.57,145.76
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,99.01,41.18
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,33.34,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,14.08,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,25.72,14.25
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.23,25.64
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,48.86,36.02
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,61.63,47.09
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,75.87,59.11
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,74.09,57.43
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,75.72,58.54
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,100.45,78.75
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,129.36,101.92
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,144.09,113.17
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,166.83,130.7
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,168.74,131.52
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,178.92,138.95
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,202.99,157.4
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,230.41,165.39
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,241.89,173.43
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,258.02,187.0
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,282.94,204.55
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,309.51,223.34
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,351.92,251.63
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,414.81,294.71
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,428.82,305.03
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,439.64,312.77
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,432.07,307.5
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,421.81,300.05
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,492.29,349.93
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,573.65,405.89
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,609.79,430.51
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,646.99,456.16
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,684.93,484.87
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,732.99,520.09
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,605.14,435.12
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,445.89,324.76
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,471.96,346.11
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,517.32,379.65
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,389.75,289.3
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,259.86,194.16
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,270.77,203.83
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,303.21,229.07
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,195.71,148.09
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,110.79,82.34
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,58.55,41.47
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,1.74
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.84,0.75
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.76,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.94,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.11,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.28,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.46,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.82,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.41,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.57,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,12.75,5.2
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,18.94,10.79
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,26.81,17.75
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,34.7,24.63
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,47.19,35.37
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,59.71,45.96
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,75.47,59.13
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,90.88,71.79
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,95.11,75.06
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,99.26,78.27
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,99.61,78.14
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,99.86,77.96
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,97.36,75.68
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,94.86,70.13
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,128.19,95.82
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,161.54,121.08
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,186.06,139.56
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,211.22,158.47
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,217.98,163.15
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,224.75,167.87
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,184.07,137.09
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,141.18,104.39
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,144.19,106.75
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,147.26,109.12
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,198.02,147.85
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,249.8,186.82
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,269.21,201.33
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,289.15,216.3
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,310.02,231.99
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,343.5,256.94
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,375.5,280.93
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,409.06,306.0
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,459.71,344.97
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,530.99,398.36
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,408.56,308.7
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,282.19,213.92
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,144.36,108.81
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,15.76,7.0
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,55.29,38.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,96.18,71.43
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,58.97,42.01
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,23.16,13.25
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,18.17,9.24
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,13.2,5.21
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.12,3.55
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.05,1.87
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.4,0.51
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.75,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.1,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.23,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,13.23,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,23.89,12.56
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,34.04,23.32
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,44.03,32.56
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,36.72,26.46
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,34.7,24.74
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,52.61,40.23
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,69.65,54.72
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,76.2,60.0
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,82.69,65.16
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,88.76,69.89
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,94.77,74.52
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,147.48,117.48
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,182.26,144.75
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,182.47,144.14
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,169.0,126.67
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,210.6,157.15
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,238.82,176.98
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,246.96,182.99
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,254.42,188.58
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,311.53,229.29
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,365.86,267.65
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,350.68,257.26
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,320.36,235.61
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,393.29,288.05
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,471.6,343.08
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,468.5,340.65
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,459.8,334.56
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,481.36,350.23
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,511.04,371.31
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,529.16,384.36
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,547.26,397.47
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,396.69,291.49
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,239.56,176.66
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,203.7,150.58
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,167.34,123.47
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,199.52,148.11
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,233.18,173.6
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,143.88,106.3
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,58.25,40.2
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,192.03,145.11
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,337.81,255.14
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,329.47,249.98
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,320.58,245.08
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,258.92,198.61
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,179.78,137.69
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,156.61,120.29
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,133.34,102.32
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,347.65,276.97
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,524.64,410.59
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,429.81,336.71
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,348.01,271.18
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,243.16,181.51
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,127.22,16.25
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,42.64,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,11.52,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,20.98,9.99
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.63,20.3
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,38.98,28.05
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,21.56,13.17
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.22,1.53
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,42.19,31.14
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,74.81,59.16
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,92.27,73.69
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,109.45,87.75
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,106.37,84.82
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,102.93,81.65
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,97.33,76.56
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,91.46,71.3
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,110.61,86.97
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,129.82,97.95
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,191.24,144.53
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,238.05,178.84
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,283.88,211.51
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,324.8,240.88
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,360.36,266.67
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,399.84,295.48
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,420.23,311.14
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,439.63,325.77
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,487.28,360.12
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,537.64,396.09
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,569.88,419.21
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,602.76,442.59
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,585.69,429.08
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,556.32,407.02
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,530.61,388.88
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,489.25,359.54
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,582.37,426.79
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,682.8,496.4
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,461.43,341.24
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,216.15,160.13
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,443.1,331.97
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,669.34,491.57
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,718.04,526.72
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,786.63,575.75
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,845.07,617.76
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,889.88,647.69
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,822.85,605.27
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,744.04,555.07
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,468.84,359.77
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,168.55,128.49
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,146.56,112.53
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,124.53,95.42
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,100.74,76.37
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,76.76,56.82
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,57.22,40.94
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,36.66,23.94
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,21.07,10.56
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,22.71,10.86
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,34.67,23.51
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,46.75,34.42
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,54.86,41.67
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,62.8,48.53
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,68.65,53.4
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,75.38,58.87
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,77.13,60.03
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,78.88,61.14
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,80.69,62.3
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,82.38,63.34
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,81.44,62.22
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,80.56,61.18
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,89.1,67.83
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,125.66,72.76
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,175.81,99.43
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,227.83,136.25
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,280.35,178.1
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,333.76,222.11
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,386.32,265.09
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,442.35,309.62
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,492.78,349.74
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,542.66,388.34
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,590.71,424.0
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,637.84,457.95
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,681.31,489.11
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,723.07,518.39
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,761.81,545.5
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,798.34,569.7
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,829.55,589.67
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,857.96,607.85
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,882.53,622.9
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,904.01,636.05
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,919.51,647.61
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,944.05,665.03
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,949.71,669.36
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,951.83,671.84
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,946.92,669.49
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,938.56,665.21
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,922.28,656.71
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,902.8,646.34
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,881.43,634.23
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,851.59,616.64
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,742.18,546.71
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,624.91,468.52
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,580.05,440.4
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,534.09,409.87
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,524.84,404.58
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,518.49,399.44
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,422.42,327.05
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,338.75,260.69
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,233.93,170.02
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,114.2,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,38.34,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.26,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.02,4.23
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,28.59,18.26
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,42.67,30.76
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,58.74,44.78
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,74.65,58.42
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,73.17,57.14
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,71.06,55.23
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,74.42,57.77
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,91.67,71.9
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,102.63,80.58
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,128.67,101.53
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,156.41,123.5
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,187.7,147.95
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,188.18,147.83
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,206.47,154.32
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,181.16,134.47
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,151.56,111.84
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,180.96,133.87
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,211.0,156.12
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,215.16,159.07
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,219.25,162.05
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,229.32,169.46
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,239.57,176.98
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,246.45,181.66
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,253.43,186.42
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,439.22,323.55
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,649.73,470.72
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,563.15,408.46
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,449.75,327.11
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,506.19,368.32
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,557.55,404.79
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,548.89,398.8
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,538.36,391.9
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,567.8,414.83
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,597.53,437.79
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,667.57,488.86
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,718.8,526.81
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,686.28,506.04
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,651.63,484.15
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,731.34,544.27
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,787.17,587.21
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,624.63,473.82
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,467.61,359.79
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,549.72,425.52
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,626.7,485.1
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,569.45,444.3
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,512.52,403.44
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,424.52,337.54
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,359.34,286.48
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,283.87,225.69
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,211.44,165.22
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,114.07,81.32
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.79,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.11,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,15.69,5.05
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,31.43,20.64
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,46.83,34.43
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,61.66,47.55
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,76.83,60.74
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,94.3,75.61
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,111.43,89.9
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,123.34,99.39
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,138.26,111.2
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,150.87,120.9
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,154.57,123.23
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,171.46,136.23
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,190.42,150.68
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,173.42,136.62
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,166.63,124.98
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,192.1,143.51
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,218.45,162.43
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,215.15,159.72
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,210.95,156.51
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,261.77,193.26
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,324.58,237.98
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,304.33,223.28
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,285.53,209.81
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,269.63,197.99
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,252.6,185.31
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,361.95,264.61
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,482.85,348.57
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,502.74,361.7
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,522.84,375.75
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,690.81,496.82
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,853.13,606.43
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,798.46,567.8
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,709.26,505.93
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,671.49,482.0
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,611.8,442.57
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,522.09,381.62
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,408.01,301.36
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,320.25,239.35
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,214.23,160.94
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,182.75,137.6
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,151.01,113.45
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,126.56,95.02
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,102.04,76.19
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,130.77,99.68
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,162.91,125.74
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,139.88,107.85
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,116.79,89.69
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,93.7,71.05
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,70.26,51.8
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,51.13,36.02
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,31.0,19.26
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,17.75,7.52
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.97,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.99,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,10.67,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.45,7.12
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.57,19.07
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.38,27.2
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,28.79,19.24
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,23.91,15.08
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,36.94,26.35
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,55.19,41.94
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,65.63,50.58
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,93.64,73.86
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,131.55,104.85
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,168.65,134.51
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,183.11,145.4
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,197.13,155.87
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,194.12,153.03
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,205.73,146.93
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,162.14,114.51
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,110.03,80.64
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,141.6,104.7
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,173.6,128.77
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,281.94,206.66
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,408.21,296.55
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,390.62,285.63
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,357.34,262.51
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,429.59,314.57
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,516.32,375.89
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,546.13,397.12
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,579.05,420.66
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,617.96,447.89
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,658.22,475.79
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,689.99,498.98
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,731.72,528.69
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,826.35,597.93
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,900.62,648.85
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,756.06,550.12
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,550.63,402.25
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,765.61,561.0
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,945.35,683.18
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,940.43,681.21
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,932.08,678.74
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,542.69,412.54
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,80.07,57.29
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,482.08,375.42
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,839.16,628.87
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,797.53,599.15
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,754.09,571.15
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,696.94,533.32
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,639.17,493.91
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,569.99,444.56
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,501.64,393.62
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,401.5,316.08
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,314.32,244.32
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,189.18,132.17
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,14.51,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,10.67,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.44,6.44
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.63,19.03
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,38.44,27.24
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,43.97,32.29
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,49.43,37.07
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,53.05,40.1
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,56.6,42.96
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,58.53,44.35
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,65.98,50.37
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,67.83,51.61
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,69.58,52.77
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,120.5,94.34
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,189.18,149.06
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,165.19,129.34
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,163.37,109.56
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,216.75,150.3
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,256.7,188.34
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,294.39,211.62
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,347.26,247.56
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,372.25,267.86
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,402.29,290.95
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,451.72,326.46
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,516.88,373.75
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,559.94,404.69
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,603.49,435.41
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,536.5,388.4
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,445.81,323.14
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,351.41,256.67
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,243.54,178.34
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,210.6,154.47
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,176.89,129.57
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,296.71,218.74
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,417.19,305.09
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,555.94,405.69
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,702.06,507.75
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,533.37,390.38
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,356.81,263.21
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,519.84,386.74
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,685.44,506.02
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,681.49,504.67
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,674.95,503.01
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,703.62,525.85
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,706.51,531.28
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,656.9,497.98
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,606.15,463.62
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,558.23,430.72
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,509.62,396.31
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,448.76,351.55
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,388.82,305.69
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,313.68,245.97
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,224.51,173.39
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,132.83,89.17
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,10.67,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.37,5.64
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,29.28,18.68
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,39.08,27.76
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,46.31,34.29
