Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,51.69,39.01
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,76.14,59.81
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,105.93,84.67
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,108.43,86.28
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,108.95,86.24
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,120.44,95.23
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,131.21,103.49
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,157.96,124.58
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,175.55,137.96
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,180.73,141.65
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,200.58,144.06
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,237.4,166.34
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,276.03,193.08
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,275.45,182.92
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,323.75,214.0
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,378.02,264.34
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,425.75,304.7
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,464.48,332.7
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,534.22,384.77
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,541.3,390.37
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,526.68,378.03
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,617.24,445.3
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,719.53,519.71
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,758.28,544.4
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,794.46,566.55
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,700.87,500.89
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,553.12,395.14
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,673.79,481.7
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,802.83,569.12
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,882.46,624.57
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,934.28,657.27
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,941.02,661.96
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,944.3,665.16
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,940.48,665.48
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,933.26,663.89
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,930.68,664.72
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,913.17,656.12
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,886.77,642.05
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,857.59,626.14
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,818.09,602.53
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,782.21,580.95
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,728.81,546.93
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,674.7,511.37
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,602.96,461.68
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,532.42,410.44
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,438.92,339.54
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,349.86,267.74
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,225.16,148.47
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,67.56,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,9.39,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.16,3.55
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,27.16,16.82
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,36.06,25.05
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,40.93,29.53
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,45.8,33.8
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,49.23,36.67
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,52.6,39.38
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,91.48,71.87
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,136.06,108.25
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,149.15,118.22
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,153.54,121.1
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,163.38,128.36
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,172.7,135.13
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,179.1,139.82
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,201.7,143.03
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,180.72,110.85
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,212.54,122.02
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,275.61,185.0
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,328.07,236.56
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,352.68,247.3
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,429.58,301.05
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,463.83,331.97
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,483.24,347.99
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,492.3,354.74
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,498.51,358.81
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,602.0,435.83
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,721.87,523.12
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,702.37,504.24
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,648.12,461.97
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,761.7,544.73
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,859.43,611.21
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,884.04,626.52
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,905.41,640.48
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,921.41,651.18
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,933.99,659.88
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,938.91,663.93
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,940.34,666.03
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,949.04,673.74
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,942.64,672.0
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,925.09,662.1
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,904.36,650.35
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,877.12,635.74
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,852.77,622.94
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,809.22,596.46
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,763.97,568.43
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,708.42,532.39
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,652.23,494.75
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,578.18,442.76
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,505.31,389.25
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,409.56,316.4
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,316.73,241.23
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,199.32,124.64
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,47.74,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.12,2.54
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.47,16.98
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,39.4,27.83
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,45.67,33.55
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,51.83,38.94
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,56.09,42.52
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,60.23,45.86
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,62.32,47.29
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,64.37,48.62
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,66.2,49.85
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,74.39,56.34
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,75.74,57.12
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,76.98,57.83
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,77.4,58.0
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,105.37,60.04
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,157.19,85.1
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,219.33,128.67
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,272.08,170.74
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,325.35,215.38
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,289.45,203.83
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,242.9,177.78
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,351.39,255.05
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,532.72,385.99
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,521.35,379.09
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,480.31,348.43
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,490.35,356.06
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,498.88,362.25
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,548.89,398.55
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,609.54,441.7
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,490.24,357.4
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,354.85,259.42
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,440.49,322.96
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,546.8,398.91
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,531.37,387.96
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,514.2,376.39
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,740.83,542.69
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,933.18,673.18
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,776.93,567.59
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,576.6,425.73
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,477.2,355.77
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,355.02,266.52
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,623.42,470.16
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,827.23,613.75
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,786.37,586.03
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,743.66,558.7
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,686.49,520.38
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,628.69,480.49
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,556.93,428.93
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,486.23,375.9
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,386.87,299.72
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,300.05,228.13
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,186.86,109.54
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,43.32,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,8.96,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.28,1.41
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.85,16.36
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,36.18,25.09
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,41.81,30.25
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,47.37,35.13
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,51.09,38.26
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,54.73,41.2
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,56.73,42.67
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,64.05,48.57
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,65.99,49.89
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,67.84,51.13
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,68.82,51.65
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,69.74,52.12
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,70.16,52.2
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,107.96,62.14
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,160.04,86.44
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,213.3,122.79
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,267.33,165.46
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,321.89,210.64
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,375.28,254.78
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,428.49,297.95
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,480.67,339.99
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,532.14,380.38
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,580.94,418.05
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,628.38,453.85
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,673.24,486.78
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,716.25,517.75
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,755.64,545.75
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,792.68,570.67
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,690.41,498.47
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,533.32,384.51
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,374.29,273.94
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,210.32,154.03
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,604.12,449.05
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,933.16,667.28
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,890.6,637.98
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,814.16,587.03
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,891.43,643.05
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,933.45,671.82
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,792.56,580.49
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,600.12,445.84
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,706.83,526.15
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,795.02,587.57
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,580.58,438.56
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,343.81,263.46
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,310.94,240.95
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,277.0,216.0
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,238.37,186.34
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,199.29,155.37
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,154.54,118.85
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,109.39,80.7
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,61.29,29.2
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.97,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.44,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.6,15.24
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,34.56,23.6
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,40.26,28.8
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,45.88,33.71
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,49.66,36.88
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,53.37,39.87
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,55.77,41.58
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,63.38,47.58
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,65.0,48.73
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,66.55,49.82
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,68.2,50.89
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,69.73,51.86
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,70.17,52.06
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,106.52,61.66
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,160.47,87.24
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,214.92,124.56
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,268.16,166.48
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,321.95,211.03
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,372.18,258.81
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,405.12,289.01
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,451.18,321.48
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,529.94,379.38
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,554.5,397.58
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,563.58,402.74
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,560.62,400.82
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,547.72,391.49
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,667.79,479.3
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,782.78,561.23
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,814.01,580.33
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,842.46,598.27
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,757.26,539.72
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,615.53,440.11
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,785.09,561.18
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,926.03,653.32
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,932.29,656.25
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,935.05,658.54
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,929.4,655.12
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,920.3,649.74
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,903.23,640.18
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,882.98,628.77
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,840.94,604.05
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,790.43,573.68
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,634.9,471.16
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,473.75,357.75
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,431.81,329.99
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,389.05,299.78
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,443.49,341.66
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,475.73,363.63
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,373.85,285.55
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,284.68,212.32
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,146.38,66.35
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,26.29,15.76
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,38.7,27.15
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,44.98,32.84
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,51.17,38.19
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,55.06,41.46
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,58.88,44.53
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,61.39,46.42
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,63.84,48.2
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,65.37,49.18
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,73.16,55.34
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,73.94,55.65
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,74.66,55.94
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,74.89,55.97
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,98.68,56.63
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,158.76,86.37
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,210.67,121.03
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,264.6,163.74
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,319.05,209.15
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,338.72,237.68
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,346.25,250.96
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,375.61,272.16
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,402.15,291.29
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,499.65,362.23
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,627.39,454.67
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,672.38,487.19
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,715.52,518.19
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,755.82,546.35
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,793.91,571.36
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,827.43,593.27
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,858.08,613.28
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,883.04,629.65
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,904.74,644.01
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,921.7,655.02
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,935.22,663.97
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,941.84,669.17
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,944.92,672.35
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,810.95,586.3
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,623.66,455.6
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,782.18,572.14
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,913.61,658.71
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,886.92,643.05
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,857.44,626.94
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,815.45,601.02
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,771.53,573.39
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,721.74,541.6
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,666.26,504.56
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,589.99,450.42
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,515.38,394.94
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,416.96,319.7
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,323.93,242.3
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,167.13,61.12
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.8,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,25.2,14.77
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,37.1,25.77
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,43.44,31.52
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,49.67,36.91
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,54.02,40.58
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,58.26,44.01
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,61.14,46.11
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,63.92,48.06
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,65.46,49.04
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,73.27,55.18
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,74.06,55.51
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,74.8,55.8
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,75.03,55.7
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,97.52,55.83
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,159.65,86.62
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,212.85,121.91
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,266.18,163.46
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,320.03,207.71
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,373.53,251.78
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,426.85,295.02
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,478.65,336.64
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,529.75,376.64
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,548.17,391.58
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,547.36,390.44
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,626.11,449.17
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,713.43,513.66
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,748.93,538.62
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,781.05,560.73
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,731.14,523.31
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,642.55,458.82
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,773.75,554.5
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,896.36,637.87
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,762.3,548.26
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,580.23,420.41
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,573.91,418.61
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,566.01,414.76
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,294.89,221.01
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,20.73,10.54
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,464.46,355.4
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,884.16,644.42
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,725.87,537.12
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,558.82,420.32
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,340.39,260.95
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,115.49,85.49
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,98.61,73.15
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,81.48,59.97
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,64.62,46.57
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,47.33,32.55
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,31.9,19.86
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,18.15,8.33
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,9.05,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,18.14,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,27.58,16.63
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.5,26.22
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,45.82,33.76
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,51.99,39.23
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,56.6,43.14
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,61.08,46.81
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,88.67,69.85
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,118.96,94.66
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,91.15,71.2
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,72.59,55.54
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,72.43,55.13
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,72.32,54.74
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,102.65,79.32
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,155.53,107.28
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,211.4,141.5
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,269.91,185.53
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,270.5,177.52
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,316.71,208.19
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,370.71,253.27
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,424.36,297.12
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,476.26,339.23
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,527.41,379.58
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,530.83,383.11
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,512.15,368.12
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,605.66,437.52
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,712.48,515.04
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,752.33,542.1
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,789.92,566.41
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,822.85,587.59
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,852.9,606.9
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,801.79,571.43
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,703.38,501.3
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,835.39,595.76
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,929.27,656.62
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,935.31,661.11
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,937.82,664.51
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,728.38,529.92
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,462.68,341.52
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,584.35,434.14
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,703.32,519.98
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,553.84,415.58
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,407.19,309.91
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,386.71,297.09
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,364.72,282.2
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,329.83,257.04
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,293.86,230.4
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,251.19,197.41
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,208.29,163.1
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,157.93,121.56
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,107.1,77.4
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,50.52,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,14.6,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,27.58,16.6
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,39.8,28.25
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,53.78,40.71
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,67.36,52.56
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,81.96,64.99
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,96.01,76.64
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,75.15,58.53
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,61.38,46.53
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,63.08,47.7
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,64.72,48.78
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,65.54,49.18
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,66.31,49.54
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,77.53,58.47
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,98.16,58.01
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,187.5,119.45
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,277.86,194.87
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,303.7,214.85
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,326.0,232.82
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,351.22,251.86
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,376.43,270.73
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,406.52,292.68
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,438.33,315.71
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,472.64,339.73
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,509.15,365.04
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,530.91,381.15
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,552.2,396.93
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,615.15,441.96
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,686.32,491.73
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,713.14,510.44
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,738.56,528.53
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,768.71,549.46
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,797.48,569.38
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,855.33,610.05
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,899.35,638.78
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,778.75,559.54
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,632.89,459.18
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,546.54,402.62
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,478.67,356.17
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,564.96,421.41
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,626.95,467.99
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,619.38,465.27
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,631.27,476.24
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,587.01,446.7
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,519.72,400.96
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,465.37,362.93
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,411.56,323.75
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,350.22,277.36
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,290.27,229.93
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,215.6,168.58
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,143.27,104.92
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,69.35,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,7.26,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.22,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.72,14.14
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,36.05,25.04
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,43.39,31.79
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,53.56,40.73
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,67.54,52.71
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,81.4,64.29
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,102.77,81.76
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,123.72,98.4
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,125.41,99.08
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,126.75,99.52
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,156.97,123.13
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,190.03,148.23
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,188.41,146.15
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,193.2,137.67
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,233.82,164.71
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,258.77,186.18
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,283.25,201.82
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,325.97,231.17
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,363.74,257.14
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,398.38,281.35
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,446.18,314.31
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,526.49,372.14
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,575.45,409.18
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,623.25,444.8
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,667.75,476.93
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,710.42,507.15
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,748.85,532.96
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,784.84,555.55
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,677.15,482.96
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,514.45,368.82
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,714.98,514.81
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,888.59,630.96
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,903.76,641.31
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,915.54,651.48
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,677.21,494.58
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,357.6,263.98
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,467.9,348.33
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,558.9,415.25
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,743.04,549.06
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,880.52,642.18
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,855.83,627.31
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,823.11,608.68
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,593.2,451.89
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,342.5,265.16
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,501.79,390.64
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,616.98,474.3
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,543.18,419.6
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,470.85,364.8
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,368.13,284.16
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,269.78,196.03
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,130.85,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
