Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.52,3.55
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.8,20.02
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,40.12,28.57
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,51.17,38.23
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,56.95,43.24
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,62.59,47.93
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,66.02,50.5
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,69.35,52.91
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,71.36,54.27
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,73.3,55.55
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,74.7,56.39
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,76.01,57.15
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,84.26,63.54
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,88.9,66.96
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,138.88,75.78
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,191.23,107.42
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,245.61,148.44
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,300.74,193.1
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,360.52,241.47
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,413.75,284.48
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,442.38,312.07
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,448.41,319.57
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,521.13,371.88
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,610.79,436.56
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,654.7,467.99
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,696.75,497.73
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,734.38,524.3
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,769.46,548.53
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,808.37,573.59
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,836.98,591.93
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,860.25,606.98
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,880.19,620.05
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,893.47,629.78
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,903.2,637.47
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,842.01,599.77
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,759.59,545.15
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,830.91,597.48
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,888.84,636.14
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,705.94,516.9
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,491.63,366.82
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,649.48,484.96
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,766.97,566.37
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,715.92,532.51
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,663.46,498.43
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,594.57,452.01
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,519.83,399.18
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,431.34,332.97
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,347.09,266.19
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,238.37,172.62
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,110.9,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.26,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.25,3.23
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,32.17,21.14
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,43.19,31.31
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,53.95,40.91
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,61.83,47.79
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,69.49,54.25
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,75.81,59.27
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,79.81,62.19
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,82.4,63.87
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,84.87,65.42
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,84.84,64.89
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,84.86,64.42
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,85.31,64.45
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,88.49,66.71
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,142.8,80.02
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,191.96,108.86
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,245.89,149.65
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,300.65,194.19
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,359.22,247.36
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,403.21,285.4
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,429.07,305.71
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,451.52,322.83
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,521.8,373.93
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,610.46,438.54
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,655.03,470.58
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,697.67,500.85
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,664.55,475.71
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,602.27,430.01
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,411.71,299.29
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,195.09,141.7
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,123.94,89.31
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,53.36,35.64
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,112.72,81.47
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,175.14,129.04
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,124.25,90.75
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,74.13,52.43
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,223.34,169.31
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,383.22,289.75
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,318.19,241.07
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,251.99,191.41
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,269.36,206.92
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,286.67,222.14
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,255.1,198.85
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,223.06,174.8
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,188.34,147.77
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,153.2,119.68
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,113.66,87.11
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,73.18,53.24
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,36.38,21.62
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.12,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,22.31,13.02
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,37.38,26.63
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,52.16,39.87
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,68.18,54.01
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,84.03,67.78
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,66.85,52.77
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,46.36,34.85
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,88.11,70.74
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,126.08,102.81
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,113.3,91.42
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,99.45,79.29
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,104.61,83.41
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,109.73,87.48
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,117.81,89.86
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,126.01,96.2
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,115.67,87.8
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,104.83,79.04
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,119.58,90.65
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,134.67,102.51
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,134.88,102.62
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,135.07,102.73
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,143.09,108.85
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,151.3,115.11
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,130.7,98.83
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,109.49,82.01
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,113.36,85.13
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,117.3,88.31
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,121.31,91.74
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,125.39,95.25
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,134.72,102.82
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,144.28,110.58
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,120.95,92.07
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,97.44,73.32
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,87.89,65.8
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,78.31,58.21
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,60.28,43.8
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,42.31,29.28
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,50.61,36.23
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,58.92,43.22
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,48.47,34.72
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,38.05,26.18
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,33.05,22.09
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,28.06,17.97
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,23.08,13.84
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,9.64
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,13.16,5.36
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.09
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.29,0.02
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.0,17.01
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,33.77,23.64
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,40.46,29.82
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,44.87,33.79
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,49.22,37.54
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,56.5,43.62
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,59.33,45.73
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,61.2,47.07
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,63.02,48.35
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,64.99,49.75
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,66.86,51.04
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,77.27,59.62
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,78.73,60.66
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,132.82,72.47
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,188.44,106.89
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,244.63,150.55
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,301.32,198.22
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,358.73,252.38
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,407.99,296.38
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,307.25,227.93
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,176.79,131.84
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,329.07,247.13
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,498.47,370.93
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,441.59,329.14
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,368.84,275.3
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,292.31,219.15
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,204.66,153.28
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,282.23,212.77
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,358.29,269.94
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,317.87,239.79
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,261.56,197.76
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,463.34,352.83
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,662.33,497.75
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,666.26,500.78
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,668.18,503.88
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,504.78,386.04
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,338.5,260.74
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,318.48,247.11
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,297.82,232.27
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,269.2,211.25
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,239.95,189.4
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,212.93,168.59
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,185.39,146.98
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,154.96,122.62
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,124.08,97.3
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,79.58,60.14
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,46.93,32.3
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,26.74,13.43
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.83,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,14.05,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,29.57,19.1
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,37.43,26.75
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,45.16,33.78
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,50.5,38.55
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,55.72,43.03
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,59.14,45.81
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,62.46,48.43
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,64.85,50.19
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,73.46,57.21
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,75.04,58.21
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,76.54,59.16
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,77.23,59.42
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,77.87,59.66
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,130.77,71.67
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,186.23,105.67
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,250.16,154.89
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,306.07,201.51
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,361.08,248.15
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,415.9,294.12
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,468.76,338.2
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,520.77,380.46
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,570.71,419.18
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,619.29,455.66
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,664.82,489.84
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,708.33,521.79
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,687.29,503.38
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,629.95,459.42
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,599.69,438.51
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,551.13,404.32
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,638.27,468.62
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,730.97,534.65
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,688.73,505.13
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,658.24,484.03
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,638.75,471.83
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,616.97,457.88
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,777.17,576.88
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,915.3,670.81
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,895.01,658.01
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,871.45,644.7
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,837.56,624.63
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,806.84,606.45
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,756.95,573.86
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,705.66,539.41
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,636.72,491.69
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,568.13,441.75
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,473.16,369.41
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,381.84,295.08
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,251.32,164.21
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,81.59,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,26.21,16.37
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,34.27,24.22
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,42.18,31.45
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,46.91,35.66
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,51.57,39.6
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,54.49,41.9
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,62.55,48.52
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,65.08,50.39
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,67.52,52.17
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,68.36,52.48
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,69.2,52.78
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,70.21,53.35
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,81.64,62.54
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,134.43,73.37
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,190.74,107.15
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,248.02,150.91
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,305.8,198.86
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,362.38,246.51
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,418.71,293.33
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,473.34,338.31
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,527.05,381.22
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,578.29,420.14
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,627.93,456.46
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,674.83,490.16
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,719.59,521.26
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,759.17,547.26
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,795.69,569.59
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,827.92,588.85
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,857.02,605.87
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,881.53,619.83
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,902.64,631.56
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,916.59,638.84
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,926.88,643.99
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,931.58,646.91
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,943.55,654.46
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,935.32,649.84
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,923.44,643.48
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,904.07,632.75
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,881.4,620.16
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,846.91,601.45
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,815.68,584.66
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,765.66,554.67
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,714.19,522.79
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,643.3,479.2
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,572.81,432.8
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,474.25,361.81
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,379.65,287.42
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,238.84,142.39
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,66.07,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,25.48,15.48
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,33.16,23.01
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,40.72,29.88
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,45.54,34.22
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,50.29,38.32
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,53.98,41.28
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,62.74,48.49
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,64.9,49.94
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,67.0,51.32
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,69.23,52.79
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,71.35,54.15
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,71.98,54.38
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,82.93,63.11
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,135.47,73.98
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,192.63,107.95
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,249.98,150.98
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,307.82,197.97
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,364.46,244.94
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,420.85,290.94
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,475.7,335.23
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,529.6,377.33
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,581.02,415.33
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,630.91,450.66
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,677.5,484.67
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,721.93,516.46
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,762.48,545.59
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,800.35,571.47
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,833.4,593.18
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,863.28,612.94
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,887.62,627.99
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,908.47,640.94
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,923.07,652.74
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,933.98,662.49
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,937.3,666.36
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,936.88,668.11
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,939.37,671.35
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,927.55,665.62
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,906.31,654.08
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,881.77,640.47
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,846.75,619.58
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,809.04,596.6
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,762.47,567.04
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,709.0,531.78
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,638.25,484.32
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,567.96,434.41
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,469.11,360.49
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,374.29,283.58
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,232.52,122.78
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,64.99,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,27.79,17.0
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,37.93,26.7
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,50.13,37.53
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,56.38,43.08
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,62.49,48.28
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,65.24,50.34
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,67.99,52.31
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,70.48,53.99
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,72.87,55.56
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,73.15,55.35
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,80.64,61.06
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,81.52,61.45
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,82.36,61.82
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,129.28,70.24
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,183.1,101.16
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,238.64,142.47
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,301.31,192.7
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,355.99,237.6
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,410.72,282.09
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,463.38,324.91
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,515.17,365.98
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,565.25,403.91
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,613.99,439.69
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,658.98,472.56
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,701.9,503.21
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,740.28,530.53
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,775.91,555.05
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,470.68,347.13
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,92.14,64.51
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,269.22,198.44
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,472.56,343.54
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,582.26,421.76
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,678.77,489.91
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,815.64,585.82
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,919.15,652.97
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,910.21,648.63
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,897.69,643.27
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,877.67,632.45
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,854.42,619.58
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,824.79,602.63
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,787.67,580.41
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,736.55,548.14
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,684.1,513.86
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,612.08,465.07
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,540.62,413.86
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,443.24,339.47
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,350.04,262.32
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,182.39,76.77
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,12.89,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,27.17,16.37
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,35.95,25.01
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,44.55,32.74
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,49.88,37.5
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,55.12,41.97
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,58.54,44.64
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,61.88,47.14
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,63.95,48.5
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,72.15,54.94
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,73.81,55.75
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,75.41,56.5
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,76.16,56.82
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,76.88,57.12
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,122.84,65.03
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,185.65,102.33
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,240.74,143.03
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,296.37,188.1
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,351.74,233.94
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,406.48,278.88
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,459.29,321.78
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,511.24,362.9
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,560.23,400.95
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,607.29,436.59
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,651.56,469.22
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,693.79,499.68
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,730.04,524.56
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,770.15,551.22
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,801.57,571.95
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,829.95,590.51
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,849.84,604.08
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,866.04,615.48
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,877.83,625.1
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,886.04,632.63
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,882.7,631.67
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,882.45,632.95
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,870.59,627.71
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,855.35,620.44
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,825.06,602.49
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,791.83,582.54
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,751.06,557.24
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,708.02,529.93
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,637.99,482.03
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,577.77,439.87
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,503.49,388.2
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,430.84,334.77
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,335.43,259.92
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,244.95,183.65
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,126.37,33.52
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.62,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,26.99,15.98
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,37.47,26.2
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,47.77,35.49
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,55.71,42.49
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,63.38,49.04
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,68.3,52.94
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,71.47,55.23
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,74.14,57.03
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,76.71,58.71
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,109.91,85.44
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,147.23,114.72
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,162.97,126.54
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,200.84,155.58
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,159.17,104.27
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,191.31,109.65
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,243.99,148.12
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,297.66,190.85
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,351.08,234.34
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,404.22,277.23
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,455.46,318.13
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,506.15,357.53
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,554.49,393.66
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,601.66,427.87
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,645.15,459.27
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,686.72,488.64
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,684.54,486.2
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,664.53,471.45
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,741.67,526.11
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,814.64,576.05
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,835.72,589.33
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,853.5,601.12
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,863.93,607.85
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,877.31,616.61
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,877.61,617.89
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,874.37,617.24
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,862.08,611.71
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,846.45,604.22
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,821.57,590.22
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,793.72,574.28
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,752.9,549.64
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,709.81,523.05
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,651.73,485.93
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,586.49,442.43
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,511.53,390.35
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,438.38,336.71
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,342.38,262.44
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,252.01,185.79
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,127.79,6.21
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,13.85,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,26.86,15.69
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,39.82,28.15
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,52.48,39.48
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,61.45,47.39
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,70.17,54.82
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,76.78,60.13
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,83.18,65.09
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,88.29,68.84
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,91.31,70.8
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,93.37,71.94
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,95.32,72.99
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,96.1,73.25
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,96.83,73.48
