Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,133.25,76.7
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,188.87,108.13
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,241.14,146.27
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,294.37,188.85
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,347.66,232.49
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,400.75,275.68
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,452.19,317.19
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,503.11,357.32
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,551.1,394.56
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,597.43,429.7
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,542.74,391.69
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,450.62,324.8
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,427.46,309.33
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,406.05,294.42
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,295.8,215.93
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,172.68,125.44
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,232.62,170.57
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,311.47,228.5
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,375.58,276.26
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,461.34,338.65
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,533.46,393.01
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,626.03,460.63
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,589.12,436.22
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,550.24,410.8
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,465.18,350.79
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,399.98,303.57
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,399.46,306.02
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,416.49,320.8
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,347.35,269.82
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,299.1,233.31
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,326.79,256.27
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,332.73,261.12
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,246.09,190.49
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,161.68,117.43
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,78.72,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,13.66,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,24.75,13.8
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,35.3,24.27
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,45.68,33.64
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,65.87,51.18
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,85.68,68.08
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,74.81,58.61
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,68.77,53.23
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,71.2,55.0
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,73.56,56.67
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,111.56,87.76
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,152.45,120.38
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,167.51,132.05
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,192.76,151.79
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,204.62,146.19
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,241.8,166.83
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,278.67,197.7
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,293.81,213.03
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,316.97,230.2
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,340.15,247.18
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,393.51,284.96
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,453.63,327.9
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,519.23,375.13
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,601.5,434.69
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,629.55,453.66
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,643.45,462.04
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,676.6,486.34
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,711.83,511.66
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,737.37,528.47
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,760.4,543.4
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,690.92,495.19
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,602.54,434.01
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,600.94,435.04
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,597.58,434.11
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,690.45,500.48
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,766.71,553.86
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,832.05,596.85
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,876.71,625.15
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,686.61,502.39
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,481.9,359.34
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,630.45,471.36
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,758.79,558.33
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,707.83,523.31
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,655.55,488.51
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,579.46,436.84
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,504.13,382.54
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,400.76,304.2
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,302.75,217.28
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,149.52,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,12.8,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,24.12,13.27
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,40.05,28.61
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,55.93,42.91
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,70.53,55.83
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,84.82,68.17
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,100.07,80.88
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,114.76,92.78
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,132.41,107.1
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,145.86,117.69
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,154.54,123.96
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,168.8,134.71
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,137.41,108.46
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,121.69,95.18
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,163.44,107.0
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,213.45,137.92
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,265.37,178.94
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,310.32,216.4
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,330.99,237.59
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,335.51,244.76
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,374.69,273.24
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,418.61,305.13
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,435.44,317.16
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,450.69,327.8
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,504.15,366.38
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,561.67,407.32
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,658.76,478.0
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,759.54,550.07
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,693.86,502.25
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,600.26,435.1
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,728.16,528.43
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,854.99,615.63
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,666.52,487.34
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,419.52,310.62
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,436.37,325.21
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,434.45,325.17
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,599.33,450.91
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,774.07,576.82
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,657.15,494.85
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,528.79,403.53
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,609.83,466.56
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,664.87,507.89
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,602.37,463.44
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,539.94,418.63
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,461.41,360.72
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,385.02,301.47
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,288.84,223.55
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,182.09,128.77
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,62.7,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,25.39,13.92
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,38.09,26.79
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,50.54,38.07
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,62.81,48.93
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,79.81,63.57
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,72.73,57.19
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,76.29,59.85
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,79.17,61.95
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,81.95,63.93
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,81.89,63.39
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,81.91,62.94
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,82.71,63.27
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,83.47,63.58
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,130.41,75.2
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,183.03,103.96
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,237.9,143.97
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,293.6,188.54
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,348.33,233.48
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,403.55,278.46
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,457.64,322.31
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,511.91,365.03
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,561.67,402.89
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,610.25,438.78
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,654.84,471.5
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,697.35,502.01
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,737.22,530.21
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,774.77,556.0
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,806.58,576.59
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,835.3,595.22
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,858.43,610.32
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,878.15,623.39
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,891.0,631.64
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,910.28,644.09
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,912.86,646.8
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,911.69,647.53
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,901.55,644.12
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,887.82,638.6
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,864.87,626.58
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,838.7,612.39
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,805.88,593.03
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,765.22,568.0
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,710.88,532.31
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,655.4,494.5
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,577.28,440.0
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,500.12,382.86
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,391.75,298.76
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,288.52,197.93
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,108.83,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,12.38,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,22.56,11.36
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,33.7,22.86
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,43.23,31.49
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,49.42,37.04
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,55.47,42.27
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,58.9,44.98
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,62.28,47.53
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,64.71,49.32
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,67.07,51.0
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,75.08,57.37
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,76.71,58.38
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,77.49,58.7
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,78.24,59.01
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,114.93,61.92
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,176.66,96.15
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,232.84,136.68
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,289.54,181.92
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,344.89,227.07
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,400.04,271.61
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,453.53,314.8
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,506.08,356.14
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,556.39,394.38
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,605.22,430.46
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,650.63,463.72
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,693.85,494.77
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,732.33,522.61
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,767.98,547.48
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,799.71,567.85
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,828.32,586.23
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,850.58,601.91
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,869.35,615.56
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,882.38,624.56
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,891.78,631.49
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,893.92,634.04
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,902.63,640.99
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,893.25,637.91
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,880.3,632.85
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,857.38,620.75
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,831.32,606.54
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,794.13,584.81
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,760.12,564.72
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,704.42,529.37
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,647.81,491.78
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,570.2,436.99
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,493.8,379.67
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,381.62,291.56
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,271.64,178.63
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,102.46,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,11.95,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,23.14,11.46
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,32.5,21.93
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,41.66,30.37
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,47.51,35.7
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,53.26,40.71
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,56.78,43.55
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,60.24,46.22
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,62.76,48.01
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,65.21,49.7
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,100.74,78.91
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,130.98,103.09
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,100.2,77.4
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,77.04,58.11
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,117.55,65.27
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,173.57,96.46
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,228.89,137.06
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,284.93,182.64
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,340.85,229.33
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,396.32,275.27
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,452.0,320.7
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,503.3,361.75
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,551.36,398.62
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,599.48,434.14
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,644.31,467.17
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,687.07,497.9
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,723.34,522.27
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,756.29,543.76
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,786.12,563.92
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,812.86,581.01
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,832.45,594.02
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,848.48,604.9
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,858.32,613.24
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,870.34,623.23
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,867.83,623.34
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,861.7,621.41
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,847.2,614.91
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,829.33,606.31
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,795.71,586.48
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,759.15,564.47
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,714.22,536.15
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,659.53,500.34
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,592.5,454.87
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,525.99,407.9
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,445.13,347.77
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,366.63,286.18
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,266.88,204.28
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,148.94,89.84
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,51.85,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,12.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,23.29,11.18
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,39.24,27.69
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,54.89,41.88
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,65.82,51.7
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,76.83,61.28
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,83.65,66.99
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,90.27,72.36
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,95.18,76.15
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,99.91,79.72
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,102.47,81.26
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,102.91,81.02
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,103.83,81.37
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,104.74,81.71
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,135.29,83.52
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,183.44,109.23
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,234.92,146.61
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,287.48,188.56
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,336.93,236.29
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,366.45,265.02
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,398.44,288.69
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,439.3,318.56
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,386.33,281.99
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,314.08,230.03
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,425.16,311.33
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,552.99,401.37
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,571.75,414.1
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,589.11,426.64
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,595.52,431.56
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,599.7,435.0
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,590.19,428.45
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,562.16,409.58
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,615.32,449.32
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,652.29,477.67
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,646.16,475.24
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,637.72,471.68
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,741.33,548.82
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,830.41,611.14
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,802.26,593.86
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,771.25,575.61
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,728.9,549.41
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,684.43,521.06
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,621.94,478.22
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,558.57,433.01
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,471.26,368.27
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,392.72,306.89
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,289.85,221.69
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,181.96,99.19
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,62.66,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,11.95,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,21.68,9.52
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,32.31,21.78
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,42.81,31.46
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,51.83,39.58
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,58.55,45.48
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,64.43,50.34
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,84.84,67.44
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,87.5,69.31
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,89.99,71.02
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,123.17,98.08
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,154.76,123.13
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,163.48,129.48
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,172.06,135.74
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,182.89,136.74
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,207.99,154.33
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,244.14,177.57
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,300.98,216.83
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,330.6,237.72
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,373.45,268.9
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,391.79,284.43
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,407.6,297.32
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,387.55,283.48
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,358.27,262.37
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,341.71,250.85
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,322.37,237.05
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,538.81,397.66
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,756.31,549.54
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,704.31,509.87
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,608.82,441.67
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,745.83,541.9
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,855.99,616.93
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,762.91,554.95
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,620.34,455.14
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,762.47,560.64
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,886.71,644.65
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,876.24,639.57
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,862.25,633.57
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,839.01,620.63
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,812.65,605.49
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,778.93,585.03
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,738.26,559.22
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,682.14,520.89
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,625.16,480.36
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,543.54,420.26
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,463.52,357.95
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,347.34,263.22
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,224.27,102.33
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,84.85,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,11.1,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,20.13,7.82
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,31.79,21.21
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,43.21,31.65
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,52.06,39.61
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,60.68,47.12
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,72.97,57.42
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,84.67,66.93
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,96.1,76.15
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,106.93,84.73
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,116.36,91.86
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,125.3,98.5
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,150.38,118.29
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,166.55,130.64
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,193.7,136.39
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,232.02,159.2
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,269.71,185.4
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,310.24,215.94
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,319.12,228.83
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,323.18,236.13
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,373.79,272.22
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,438.34,318.93
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,390.95,286.14
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,324.94,238.44
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,226.41,166.83
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,117.77,85.26
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,320.32,238.9
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,529.61,389.09
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,473.45,347.87
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,397.83,293.35
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,394.8,292.22
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,391.21,290.41
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,274.75,205.51
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,145.86,107.99
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,261.49,198.12
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,375.88,284.51
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,358.53,272.63
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,340.3,260.58
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,177.23,136.24
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,26.44,15.69
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,23.11,13.15
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,19.79,10.53
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,16.47,7.85
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,13.16,5.13
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,9.86,2.4
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,6.56,0.0
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.1,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.64,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.85,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,10.24,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,18.91,6.25
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,32.86,21.87
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,46.52,34.29
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,60.06,46.38
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,73.21,57.88
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,91.37,73.28
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,109.81,88.56
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,74.4,58.18
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,30.59,20.64
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,98.34,77.72
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,157.19,125.52
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,141.32,112.02
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,123.91,97.56
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,108.7,81.16
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,92.52,68.31
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,97.02,71.74
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,101.55,75.17
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,156.27,117.03
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,211.27,158.06
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,284.98,211.92
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,369.33,272.9
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,384.6,284.15
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,399.28,295.29
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,483.88,357.34
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,583.21,428.42
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,575.7,423.03
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,568.0,417.89
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,686.59,506.71
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,795.99,584.8
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,816.07,597.52
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,841.39,614.73
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,764.83,565.68
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,648.22,484.73
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,591.58,446.64
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,512.75,391.13
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,496.63,381.65
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,498.8,384.79
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,643.7,497.33
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,771.43,590.25
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,729.14,561.93
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,684.85,532.77
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,618.81,485.56
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,552.21,436.07
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,466.15,369.59
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,380.34,300.08
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,271.19,205.77
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,148.2,15.72
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,51.67,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.55,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,10.7,0.72
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,22.3,13.22
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,33.79,23.69
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,46.85,35.37
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,59.8,46.74
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,72.99,58.1
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,86.07,69.14
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,90.58,72.65
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,94.95,75.98
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,127.32,102.89
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,163.33,132.34
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,153.22,123.28
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,160.57,128.77
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,181.86,135.97
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,230.09,165.62
