Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,263.6,192.61
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,280.73,208.04
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,276.3,206.53
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,255.99,192.35
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,315.41,236.44
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,380.64,284.93
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,352.79,264.5
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,315.54,236.59
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,222.31,166.81
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,119.44,87.91
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,336.68,256.44
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,572.36,430.58
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,685.47,516.89
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,796.5,599.61
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,710.39,536.2
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,596.99,450.54
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,356.27,273.95
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,103.67,76.61
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,500.9,394.04
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,842.0,643.42
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,520.48,408.15
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,131.84,99.92
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,477.66,380.31
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,760.36,591.63
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,717.75,561.28
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,673.18,530.73
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,612.84,486.42
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,551.86,439.87
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,464.53,371.07
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,376.6,298.63
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,227.04,170.3
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,33.32,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,9.82,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,18.09,4.14
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,32.02,21.23
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,45.68,33.78
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,59.55,46.28
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,73.01,58.21
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,86.54,69.83
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,99.58,80.78
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,116.02,94.61
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,136.75,111.93
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,136.25,110.93
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,135.73,109.95
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,140.38,113.31
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,144.91,116.55
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,177.78,136.49
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,201.56,153.58
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,176.58,134.38
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,133.19,100.77
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,205.89,156.81
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,285.59,217.77
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,246.47,188.18
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,202.3,154.31
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,118.09,88.49
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.43
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,24.55,14.09
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,19.13,9.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,134.22,101.57
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,252.93,194.19
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,257.86,198.03
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,263.01,202.27
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,251.31,193.46
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,239.2,184.35
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,305.97,237.28
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,362.87,282.07
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,483.32,378.28
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,606.86,474.48
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,509.29,399.48
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,390.32,307.5
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,254.68,201.45
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,124.61,95.93
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,109.52,84.33
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,94.29,72.28
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,78.29,59.23
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,61.99,45.72
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,45.87,32.24
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,29.09,18.06
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,17.75,7.89
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.58,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.41,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.04,1.92
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,13.98,6.44
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,20.18,12.02
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,26.4,17.55
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,32.62,22.97
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,38.86,28.31
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,44.7,33.21
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,50.54,38.05
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,56.4,42.84
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,62.27,47.59
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,66.9,51.24
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,71.53,54.88
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,104.9,78.73
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,137.4,103.93
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,188.75,142.7
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,232.16,174.78
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,244.87,183.97
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,257.89,193.48
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,240.47,180.67
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,221.68,166.65
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,191.7,143.62
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,160.08,119.24
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,160.83,119.89
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,161.59,120.52
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,208.0,156.13
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,256.28,192.75
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,195.8,146.89
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,134.0,99.48
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,137.49,102.39
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,141.09,105.33
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,270.54,206.58
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,402.11,306.44
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,353.07,269.53
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,302.09,231.22
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,580.54,449.32
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,807.96,615.51
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,773.87,591.79
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,737.07,567.77
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,691.28,537.17
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,643.59,504.32
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,568.61,450.04
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,489.79,390.57
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,402.82,321.57
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,319.52,251.62
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,176.92,127.09
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,8.54,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,16.45,0.93
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,25.21,15.39
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,33.84,23.55
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,39.23,28.56
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,44.58,33.33
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,26.03,17.08
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,12.35,5.1
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,44.28,32.6
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,75.65,59.09
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,112.71,89.83
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,147.61,118.16
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,159.63,127.32
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,171.48,136.31
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,190.35,143.02
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,227.46,168.25
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,224.0,166.4
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,222.94,166.91
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,201.89,150.87
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,178.11,132.74
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,300.73,219.24
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,485.54,352.62
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,534.82,390.78
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,582.51,427.27
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,626.89,461.22
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,669.05,492.79
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,707.55,521.19
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,743.39,546.94
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,773.76,567.11
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,800.96,585.15
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,823.44,599.3
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,842.51,611.28
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,854.77,619.71
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,863.42,625.97
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,865.84,628.85
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,864.65,629.59
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,854.15,625.67
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,850.05,626.14
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,828.04,613.42
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,802.95,598.61
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,764.0,573.46
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,722.78,546.05
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,665.91,506.9
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,614.48,469.63
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,529.16,406.36
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,446.44,340.48
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,320.44,221.59
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,143.43,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.11,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.68,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,24.09,14.41
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,32.4,22.29
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,37.91,27.4
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,43.36,32.26
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,50.34,38.21
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,53.48,40.68
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,56.04,42.57
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,58.55,44.37
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,60.19,45.3
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,61.79,46.18
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,71.6,54.03
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,72.99,54.88
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,101.47,56.11
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,157.61,82.56
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,214.59,122.19
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,271.87,167.46
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,328.38,213.52
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,384.41,258.74
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,438.17,302.22
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,490.76,343.6
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,541.12,381.34
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,589.66,416.45
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,634.7,448.94
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,677.41,479.0
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,714.06,503.94
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,747.34,526.12
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,777.56,545.19
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,804.57,562.27
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,825.02,575.33
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,841.93,586.38
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,737.58,519.58
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,584.34,416.1
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,732.24,520.46
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,862.99,602.03
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,850.37,593.41
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,834.27,584.83
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,804.39,567.44
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,777.23,551.8
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,734.58,528.11
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,689.97,502.29
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,621.0,459.14
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,551.69,413.03
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,460.27,348.16
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,371.28,279.68
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,243.72,159.08
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,74.4,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,8.96,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.29,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,29.58,18.79
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,42.59,30.98
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,51.57,39.2
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,60.36,47.0
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,42.89,31.73
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,31.38,21.61
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,46.78,34.74
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,62.23,47.71
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,70.58,54.49
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,78.53,60.86
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,66.05,50.1
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,53.14,39.09
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,74.06,53.69
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,94.01,69.1
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,115.76,85.78
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,137.67,102.35
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,131.68,97.28
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,125.36,92.07
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,181.34,134.07
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,238.59,175.82
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,193.98,142.33
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,146.64,107.04
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,219.8,161.76
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,301.43,220.66
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,276.27,201.9
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,241.16,176.54
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,239.9,176.05
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,238.59,175.34
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,328.07,241.43
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,412.36,301.6
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,274.31,202.33
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,125.32,91.32
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,125.51,92.28
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,125.91,92.83
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,117.46,86.88
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,109.0,80.86
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,400.11,309.99
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,668.69,502.62
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,618.41,468.14
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,567.06,435.07
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,500.91,389.26
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,435.35,340.94
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,348.45,273.02
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,249.52,192.55
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,150.95,92.66
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,27.96,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,7.26,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,13.87,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,31.07,19.96
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,48.1,35.8
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,62.12,48.58
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,75.84,60.84
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,77.82,62.52
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,82.15,66.06
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,73.92,58.67
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,64.73,50.47
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,35.99,25.5
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.43,0.76
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.85,1.09
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.27,1.42
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,48.16,33.55
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,87.75,65.14
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,118.2,89.07
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,148.71,112.82
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,181.58,137.81
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,215.56,163.43
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,261.48,197.61
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,316.56,238.47
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,338.55,254.55
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,361.89,271.67
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,342.56,257.57
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,319.8,240.76
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,330.55,249.18
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,341.68,257.81
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,455.01,344.45
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,579.54,436.89
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,601.99,454.12
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,623.76,471.5
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,447.83,342.21
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,245.71,187.23
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,306.38,235.7
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,353.07,272.69
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,289.42,224.38
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,224.16,173.96
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,179.34,139.22
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,151.47,117.34
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,129.2,99.83
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,106.84,81.92
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,86.78,65.75
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,66.18,48.8
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,46.95,32.72
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,26.42,15.44
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.03,2.6
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.56,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,8.62,1.39
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,14.81,7.11
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,22.67,14.17
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,30.55,21.21
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,38.86,28.53
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,47.19,35.76
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,92.46,74.77
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,132.24,108.26
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,100.53,80.82
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,63.93,49.41
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,108.39,86.91
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,149.25,120.58
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,156.94,120.59
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,165.68,126.74
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,151.37,115.18
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,135.31,102.4
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,225.22,169.25
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,322.06,239.86
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,289.38,217.06
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,244.0,184.16
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,239.93,181.06
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,235.23,177.31
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,237.64,179.24
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,240.01,181.12
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,454.92,344.31
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,689.65,510.42
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,711.8,524.51
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,727.13,536.05
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,693.66,511.71
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,639.05,473.23
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,705.47,522.29
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,756.33,559.48
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,498.48,377.56
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,200.4,151.98
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,353.76,273.7
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,494.73,379.04
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,387.6,299.22
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,299.51,232.65
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,246.66,193.37
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,212.02,166.79
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,172.12,135.07
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,131.59,102.03
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,89.96,67.67
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,38.63,24.97
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,16.22,2.45
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,7.26,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,13.51,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,28.0,17.21
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,42.47,31.03
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,53.21,40.9
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,63.69,50.26
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,82.71,66.71
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,101.8,82.81
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,116.39,94.76
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,130.49,106.08
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,108.58,87.0
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,95.45,75.49
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,126.09,100.62
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,161.84,129.4
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,132.37,89.93
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,155.12,86.5
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,213.58,143.38
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,253.35,188.65
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,294.75,216.46
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,350.55,256.21
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,381.2,280.48
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,412.22,304.91
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,442.36,327.91
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,472.99,350.99
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,440.62,328.18
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,395.67,295.37
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,426.52,318.88
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,452.64,338.7
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,457.52,342.86
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,461.56,346.56
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,639.15,480.74
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,800.73,596.93
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,768.51,575.03
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,717.13,539.61
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,653.49,494.62
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,568.55,433.8
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,548.22,421.38
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,525.97,406.98
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,329.76,258.65
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,121.72,92.61
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,104.48,79.57
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,86.95,65.69
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,69.06,51.11
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,50.66,35.89
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,34.09,22.07
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,18.98,9.28
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,9.47,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.96,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,16.56,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,26.89,15.93
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,37.61,26.56
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,46.43,34.67
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,57.2,44.22
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,62.83,49.09
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,68.31,53.67
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,71.62,56.38
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,74.84,58.97
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,77.12,60.59
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,79.33,62.14
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,80.41,62.74
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,81.49,63.33
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,144.08,100.96
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,217.21,154.75
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,244.96,178.82
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,258.61,193.7
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,270.9,203.32
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,281.86,211.83
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,314.7,236.45
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,349.86,262.95
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,336.98,254.03
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,318.15,240.32
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,281.37,212.97
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,235.79,178.52
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,340.4,258.61
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,458.5,346.38
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,524.08,395.8
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,583.28,440.61
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,366.65,280.94
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,130.73,97.57
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,109.34,81.45
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,87.89,64.83
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,52.71,36.89
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,18.19,9.12
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,391.79,313.86
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,737.89,571.7
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,443.56,351.35
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,133.13,102.45
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,357.19,287.9
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,545.05,435.09
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,467.3,373.11
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,391.14,311.77
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,284.81,225.74
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,198.97,150.74
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,98.79,12.51
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.27,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,12.35,4.15
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,20.62,12.01
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,31.82,22.01
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,43.05,31.94
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,54.25,41.67
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,65.34,51.12
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,69.19,54.19
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,85.34,67.67
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,69.49,53.87
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,73.04,56.59
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,126.85,101.28
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,175.11,140.39
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,186.26,140.32
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,221.0,161.87
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,252.24,182.48
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,282.46,203.94
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,311.66,218.79
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,371.4,261.18
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,393.32,287.84
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,386.9,288.52
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,468.51,349.74
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,572.13,428.63
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,615.69,462.75
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,657.1,494.78
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,694.86,523.75
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,730.07,550.42
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,758.84,571.4
