Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,784.46,589.31
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,689.15,520.26
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,559.72,423.41
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,710.41,538.64
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,849.62,636.73
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,849.9,636.89
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,846.49,635.84
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,832.83,628.47
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,815.7,618.77
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,785.02,598.74
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,756.95,580.33
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,711.15,548.87
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,663.57,515.12
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,589.18,460.22
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,514.85,402.86
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,414.71,323.66
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,318.36,238.24
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,161.46,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,12.8,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,22.22,12.03
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,31.88,22.02
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,37.79,27.69
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,43.66,33.07
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,47.7,36.66
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,56.3,44.09
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,58.8,45.96
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,61.28,47.77
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,62.87,48.78
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,64.45,49.76
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,65.9,50.84
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,76.41,59.59
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,96.15,59.04
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,153.22,84.09
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,210.43,123.93
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,268.0,170.98
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,319.99,225.4
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,351.07,259.41
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,406.22,298.35
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,488.49,360.69
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,497.17,371.5
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,475.87,357.02
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,572.88,431.09
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,674.36,507.91
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,712.08,535.16
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,746.82,560.13
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,776.48,581.08
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,802.79,599.4
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,822.71,613.86
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,838.98,626.03
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,849.09,634.71
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,855.48,641.1
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,861.16,645.95
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,854.37,642.5
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,840.31,633.9
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,822.74,622.98
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,792.78,603.46
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,759.81,581.62
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,719.06,554.62
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,671.12,521.27
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,601.68,470.03
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,532.3,416.24
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,432.26,337.38
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,336.63,249.42
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,167.05,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,24.24,13.42
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,35.18,25.01
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,47.44,36.38
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,59.3,47.15
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,67.57,54.39
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,75.57,61.14
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,77.66,62.58
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,80.33,64.45
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,70.77,55.77
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,68.32,53.28
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,69.61,54.1
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,70.87,54.9
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,86.77,52.7
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,150.28,82.71
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,206.09,120.7
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,262.23,165.42
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,317.79,212.13
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,372.97,258.61
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,425.81,302.79
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,477.52,344.7
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,526.66,383.61
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,574.01,419.87
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,563.96,413.27
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,519.29,380.91
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,473.74,348.59
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,426.31,313.88
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,390.4,289.13
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,361.11,268.48
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,394.4,294.07
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,444.67,330.92
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,471.92,352.1
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,499.33,373.72
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,683.18,508.1
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,833.9,609.1
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,819.27,601.18
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,801.21,593.23
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,769.89,575.09
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,741.35,558.45
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,694.28,527.99
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,645.52,495.19
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,573.82,444.54
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,502.3,390.97
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,400.82,311.05
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,304.01,219.83
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,116.55,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,24.54,13.12
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,36.68,26.02
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,47.21,35.83
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,57.47,45.14
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,61.86,49.05
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,67.56,53.93
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,68.97,54.93
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,70.58,56.05
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,72.11,56.96
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,73.65,57.86
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,74.71,58.45
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,83.19,65.33
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,91.82,58.21
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,141.46,76.74
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,205.04,120.76
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,260.8,164.98
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,314.3,215.57
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,359.07,256.56
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,408.39,292.6
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,474.42,341.99
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,522.96,379.73
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,569.48,414.61
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,612.54,446.39
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,653.35,475.65
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,688.84,499.48
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,726.42,523.83
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,755.48,543.97
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,781.28,560.77
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,649.9,472.47
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,474.82,349.76
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,320.13,240.81
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,135.01,100.69
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,140.75,106.23
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,147.14,111.59
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,165.83,127.21
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,186.24,144.21
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,166.32,128.89
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,146.25,113.35
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,381.26,304.26
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,584.17,456.02
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,505.37,396.05
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,434.11,341.4
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,332.8,260.09
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,237.57,167.69
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,83.15,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,11.1,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,22.51,11.12
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,34.73,24.27
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,45.01,33.87
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,52.9,41.11
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,57.62,45.23
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,62.31,49.13
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,65.2,51.44
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,68.06,53.67
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,69.38,54.52
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,70.72,55.38
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,78.8,61.98
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,80.14,62.8
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,91.98,59.33
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,145.0,80.61
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,200.53,118.67
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,256.71,164.19
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,312.1,211.71
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,367.18,259.4
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,423.29,307.75
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,474.56,351.49
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,522.49,390.94
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,568.6,427.81
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,611.59,462.22
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,652.33,494.18
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,692.01,524.78
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,725.62,550.64
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,754.63,572.74
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,780.38,591.35
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,798.84,605.07
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,813.67,616.46
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,821.97,624.46
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,826.55,630.12
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,822.71,629.16
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,815.18,625.8
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,803.38,620.2
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,783.43,608.8
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,751.66,587.85
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,717.17,564.53
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,667.61,529.49
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,616.31,491.85
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,545.34,437.31
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,474.3,379.91
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,368.73,292.53
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,265.13,183.33
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,99.91,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,11.1,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,22.5,10.63
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,34.71,24.29
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,45.11,34.07
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,53.04,41.38
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,42.43,32.08
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,40.52,30.33
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,72.05,57.89
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,101.02,82.75
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,100.56,81.92
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,99.81,80.86
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,110.81,90.01
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,121.68,98.99
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,156.42,121.8
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,201.86,155.38
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,206.01,158.31
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,207.01,159.36
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,206.5,158.92
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,196.2,150.75
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,198.25,152.35
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,200.09,153.78
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,192.89,148.18
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,185.16,142.17
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,185.42,142.43
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,185.58,142.61
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,166.05,127.1
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,145.9,111.12
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,149.12,113.79
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,152.44,116.53
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,151.5,115.94
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,150.61,115.42
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,141.56,108.45
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,132.39,101.37
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,172.5,134.13
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,232.58,182.38
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,138.98,108.2
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,64.74,47.84
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,57.62,42.19
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,50.52,36.43
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,346.24,285.64
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,596.58,480.6
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,520.04,419.51
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,443.53,357.49
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,334.99,265.89
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,228.4,148.69
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,82.27,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,10.24,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,20.22,8.45
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,30.37,20.58
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,36.71,26.79
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,43.01,32.66
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,46.32,35.67
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,54.07,42.47
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,56.65,44.58
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,59.23,46.62
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,60.91,47.75
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,62.59,48.86
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,63.78,49.63
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,73.8,57.96
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,85.69,56.15
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,141.92,77.8
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,198.49,116.21
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,255.35,162.68
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,311.14,211.21
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,366.55,260.08
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,420.07,307.54
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,472.39,353.06
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,488.0,369.78
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,474.96,361.61
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,499.32,381.49
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,522.97,400.44
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,495.7,379.49
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,450.58,344.8
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,622.34,478.62
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,781.19,597.07
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,738.55,565.8
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,666.63,512.35
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,593.83,459.54
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,533.21,414.01
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,515.21,402.14
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,495.24,388.49
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,379.86,300.75
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,263.3,209.03
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,240.9,192.19
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,217.95,174.37
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,457.24,371.46
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,640.08,511.28
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,563.56,450.91
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,487.69,389.45
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,377.0,296.39
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,262.32,156.9
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,101.64,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.41,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,12.36,2.42
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,21.47,12.66
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,33.8,23.93
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,45.75,34.77
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,58.67,46.33
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,71.47,57.6
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,88.68,72.41
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,105.59,86.71
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,94.38,76.6
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,82.02,65.61
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,99.49,80.4
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,116.59,94.71
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,108.39,83.61
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,99.93,76.56
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,121.91,94.16
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,144.17,111.82
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,147.65,114.2
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,151.13,116.64
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,154.84,119.49
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,158.65,122.47
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,204.23,158.12
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,251.7,194.76
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,214.37,165.7
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,174.87,134.78
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,173.94,133.95
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,172.95,133.01
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,177.81,137.0
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,182.91,141.2
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,178.09,137.31
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,173.2,133.4
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,162.29,125.24
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,151.19,116.87
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,177.39,138.5
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,205.74,161.77
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,161.22,126.23
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,116.19,89.82
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,103.02,79.42
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,89.74,68.76
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,75.23,57.04
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,60.5,44.92
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,46.64,33.22
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,32.41,21.09
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,21.05,11.22
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.88,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.12,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.64,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,5.33,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,7.39,0.84
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.87,3.05
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,12.34,5.25
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,12.77,5.61
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,13.19,5.95
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,15.26,7.71
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,17.34,9.46
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,13.63,6.19
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.91,2.94
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,11.16,4.0
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,12.41,4.61
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,13.66,5.62
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,14.91,6.63
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,16.17,7.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,17.42,8.66
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,17.42,8.65
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,17.43,8.65
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,22.42,12.73
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,27.42,16.81
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,32.83,21.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,38.24,25.67
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,77.53,57.69
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,117.34,89.94
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,94.47,71.5
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,71.61,53.01
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,74.51,55.47
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,77.42,57.94
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,71.11,53.01
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,64.81,48.05
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,42.27,29.52
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,10.92
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,15.68,7.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,11.54,4.09
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,10.3,3.06
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,9.05,2.02
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,7.4,0.63
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.75,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.51,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.05,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.82,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.43,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.17,1.79
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.09,17.79
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,32.58,23.36
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,38.11,28.62
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,41.71,31.96
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,45.33,35.16
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,53.02,42.0
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,56.08,44.62
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,58.9,46.89
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,61.61,49.04
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,63.44,50.39
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,65.18,51.67
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,72.71,57.99
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,132.52,70.34
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,192.52,110.64
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,252.59,160.13
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,311.22,212.35
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,369.17,264.98
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,425.53,316.44
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,480.44,365.73
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,533.01,411.18
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,583.63,453.67
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,629.9,492.39
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,673.51,528.05
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,713.48,559.47
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,750.32,587.86
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,781.94,611.4
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,810.05,631.95
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,831.88,648.37
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,849.9,662.22
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,862.23,671.84
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,870.66,678.87
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,870.63,680.11
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,866.72,678.84
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,854.78,672.73
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,839.31,664.05
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,812.13,646.84
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,782.11,627.03
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,745.73,601.06
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,698.53,565.33
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,625.89,507.69
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,553.26,446.28
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,437.69,343.58
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,312.02,84.99
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,134.13,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.53,0.63
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.0,18.76
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,34.3,25.21
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,40.6,31.25
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,44.49,34.83
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,48.39,38.24
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,50.89,40.36
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,53.39,42.42
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,61.8,49.68
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,64.14,51.49
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,66.27,53.1
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,68.3,54.63
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,73.69,59.08
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,132.53,71.47
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,192.36,111.23
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,252.42,160.28
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,311.05,212.02
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,369.1,264.15
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,425.24,314.83
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,479.99,363.34
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,532.22,407.95
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,582.43,449.6
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,628.83,487.88
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,672.63,523.19
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,711.86,554.33
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,747.97,582.53
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,779.4,605.86
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,807.34,625.86
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,828.3,640.12
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,845.45,651.81
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,857.31,662.09
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,865.31,669.91
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,864.5,670.47
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,859.87,668.55
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,846.19,660.8
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,829.03,650.55
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,808.74,637.07
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,776.63,614.63
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,728.94,580.95
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,679.26,543.98
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,605.63,485.92
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,531.79,424.0
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,412.36,318.94
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,281.91,14.18
