Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,120.81,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.13,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.07,17.93
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,33.38,24.46
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,39.7,30.55
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,43.2,33.8
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,46.74,36.92
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,49.29,39.1
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,51.84,41.21
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,60.28,48.44
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,62.63,50.18
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,64.44,51.51
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,66.16,52.77
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,70.47,56.28
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,129.33,69.63
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,188.19,108.35
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,247.24,156.54
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,306.02,208.18
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,364.12,260.03
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,419.56,309.16
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,473.64,355.89
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,525.19,399.17
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,574.67,439.34
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,620.42,476.29
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,663.59,510.29
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,701.93,540.31
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,737.15,567.51
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,767.19,589.87
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,793.74,608.77
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,815.18,624.23
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,832.92,637.3
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,843.52,645.63
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,850.28,651.56
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,848.45,652.32
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,842.85,650.67
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,718.58,565.04
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,567.64,455.19
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,672.74,537.85
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,757.0,599.37
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,708.56,564.06
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,658.16,526.68
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,581.23,466.26
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,504.29,402.01
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,382.61,292.89
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,248.53,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,105.86,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,12.99,0.0
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,26.51,17.33
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,33.05,24.13
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,39.58,30.42
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,47.27,37.49
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,51.44,41.17
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,54.59,43.8
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,57.71,46.3
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,59.52,47.59
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,61.33,48.84
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,62.65,49.75
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,72.42,58.03
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,74.57,59.61
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,132.14,72.82
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,190.41,110.47
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,248.98,157.52
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,306.47,207.27
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,363.42,257.34
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,418.13,305.04
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,471.51,350.34
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,521.99,391.91
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,570.48,430.47
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,615.69,465.68
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,658.36,497.8
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,696.41,525.58
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,731.37,550.33
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,760.7,569.43
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,786.55,584.46
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,806.03,594.91
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,821.77,603.06
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,831.34,610.19
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,837.11,615.12
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,834.8,614.99
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,837.28,618.25
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,821.51,611.54
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,802.21,602.65
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,771.52,585.49
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,737.88,565.62
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,686.59,531.56
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,633.41,494.21
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,562.21,441.33
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,485.54,379.95
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,362.48,268.6
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,220.03,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,12.14,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.73,15.46
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,31.28,22.23
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,37.8,28.44
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,42.04,32.34
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,50.3,39.66
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,53.42,42.32
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,56.5,44.87
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,58.99,46.75
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,61.42,48.54
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,62.66,49.38
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,63.9,50.21
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,65.35,51.12
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,129.02,72.12
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,183.66,106.58
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,238.56,149.92
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,292.77,196.65
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,346.06,243.55
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,397.38,288.85
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,447.53,332.29
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,494.47,371.62
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,539.44,408.24
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,581.4,441.9
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,621.03,472.86
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,655.81,498.88
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,687.76,522.22
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,714.8,542.18
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,738.61,558.53
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,755.85,569.38
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,776.71,582.76
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,784.6,587.92
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,788.83,590.8
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,782.79,586.85
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,773.11,580.6
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,754.77,568.51
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,733.13,554.15
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,702.84,534.26
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,665.53,508.96
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,612.23,472.28
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,557.68,432.87
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,473.61,369.6
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,390.79,303.29
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,276.19,197.51
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,108.47,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,15.16,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,30.06,19.67
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,40.51,30.19
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,50.8,39.85
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,60.08,48.37
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,66.25,53.88
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,84.33,69.78
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,106.15,88.68
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,91.32,75.26
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,79.71,64.77
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,88.53,72.14
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,96.94,79.05
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,121.99,100.15
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,183.99,132.21
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,222.45,158.33
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,260.57,188.39
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,292.68,212.54
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,335.28,246.25
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,372.36,279.22
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,402.98,305.78
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,432.32,329.33
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,460.92,351.73
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,407.66,313.07
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,326.8,251.96
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,346.5,267.21
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,367.48,282.73
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,410.25,315.2
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,445.39,341.65
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,466.91,358.44
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,503.56,386.02
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,634.8,485.79
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,761.54,577.33
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,750.1,569.13
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,735.07,560.44
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,711.02,546.22
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,683.8,529.58
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,638.01,499.73
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,584.58,463.16
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,525.03,419.89
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,465.3,374.25
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,383.64,308.79
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,304.46,241.91
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,170.24,120.25
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,14.76,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,29.2,18.77
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,40.71,30.35
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,51.99,40.91
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,60.03,48.32
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,67.9,55.35
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,72.19,59.0
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,77.79,63.7
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,93.12,76.83
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,109.03,90.24
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,121.16,100.18
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,139.13,114.97
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,114.07,93.14
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,139.05,86.35
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,189.27,117.71
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,240.64,157.27
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,291.11,199.43
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,341.89,242.65
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,391.17,284.99
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,439.83,326.03
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,485.27,363.02
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,529.34,397.85
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,569.47,429.63
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,607.52,459.14
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,645.58,488.11
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,683.19,516.32
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,710.35,536.75
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,734.31,554.8
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,750.68,567.36
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,763.47,577.49
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,769.21,582.39
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,771.29,585.02
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,768.58,585.15
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,758.4,580.26
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,737.39,567.8
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,713.21,553.03
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,671.22,524.65
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,626.75,493.72
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,567.31,450.45
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,506.55,404.22
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,415.3,332.14
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,332.14,261.93
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,216.05,146.42
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,54.53,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.27,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.37,16.07
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,36.23,26.17
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,48.21,37.24
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,53.1,41.79
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,58.0,46.15
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,61.47,49.0
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,64.92,51.72
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,66.77,52.98
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,68.64,54.22
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,70.03,55.25
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,78.22,62.14
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,73.32,57.66
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,117.08,64.23
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,171.88,97.61
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,233.52,145.4
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,287.48,191.17
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,340.97,237.72
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,392.09,282.54
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,442.09,325.61
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,489.62,365.18
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,535.32,402.13
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,576.87,435.77
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,616.05,466.85
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,598.55,454.21
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,544.51,414.38
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,539.65,412.09
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,531.2,406.58
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,654.82,501.34
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,772.31,586.54
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,779.83,591.68
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,783.66,595.55
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,777.93,593.43
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,768.57,588.94
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,749.92,578.22
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,727.95,565.03
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,697.7,544.87
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,660.4,518.91
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,605.05,478.41
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,548.55,435.11
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,464.78,368.54
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,382.55,298.82
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,253.7,162.49
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,86.77,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,13.23,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,25.66,15.01
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,33.74,23.68
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,41.71,31.16
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,46.5,35.61
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,51.29,39.86
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,54.68,42.75
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,58.03,45.51
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,59.79,46.73
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,67.19,52.77
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,68.62,53.73
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,70.06,54.7
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,71.39,55.46
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,118.21,65.61
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,172.25,97.74
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,226.92,139.22
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,281.1,184.4
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,334.74,230.11
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,385.76,274.06
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,435.75,316.42
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,483.3,356.17
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,528.88,393.4
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,570.57,426.93
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,609.93,458.01
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,644.45,484.78
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,679.56,511.47
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,706.59,532.52
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,730.37,550.43
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,747.04,562.9
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,766.97,577.82
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,774.02,584.76
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,777.39,589.45
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,768.43,584.63
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,755.75,577.38
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,736.66,565.98
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,719.32,555.67
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,679.88,528.51
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,638.09,498.97
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,580.5,457.72
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,521.82,413.48
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,435.85,345.02
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,351.4,273.21
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,221.48,129.51
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,59.3,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,11.95,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,23.13,12.67
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,30.92,21.18
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,38.62,28.41
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,42.8,32.32
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,47.0,36.07
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,54.27,42.39
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,57.33,44.9
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,59.11,46.14
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,60.91,47.37
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,62.21,48.25
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,63.52,49.14
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,71.72,55.78
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,116.13,63.5
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,170.92,95.52
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,226.13,137.62
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,280.37,183.58
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,333.89,230.34
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,385.87,276.22
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,436.73,320.53
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,484.22,360.66
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,529.69,398.04
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,571.88,432.63
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,611.69,464.6
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,646.33,492.27
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,677.96,517.24
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,704.98,538.55
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,728.74,556.76
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,745.05,567.83
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,764.59,581.3
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,771.63,588.15
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,774.99,592.67
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,767.57,588.57
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,756.48,582.03
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,737.04,569.89
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,719.14,558.68
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,683.59,533.51
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,645.63,505.94
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,589.11,465.05
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,531.57,421.2
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,449.63,355.38
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,369.48,285.66
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,194.42,99.89
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,12.38,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,24.04,12.94
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,32.62,22.5
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.08,30.41
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,46.31,35.25
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,51.5,39.87
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,54.9,42.77
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,58.27,45.54
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,60.05,46.78
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,67.49,52.84
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,68.95,53.7
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,70.41,54.57
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,68.14,52.28
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,117.23,64.64
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,171.68,95.46
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,226.53,136.15
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,280.77,180.62
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,334.6,225.85
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,386.15,269.5
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,436.55,311.23
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,484.25,348.97
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,530.05,383.75
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,572.32,416.87
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,612.2,447.56
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,647.03,473.25
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,678.95,496.42
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,706.12,518.02
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,730.03,536.86
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,747.06,549.94
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,767.24,565.34
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,774.42,571.0
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,777.89,574.49
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,771.62,571.64
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,761.7,566.52
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,742.35,555.54
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,719.68,542.16
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,687.66,521.4
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,648.78,495.07
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,592.22,456.16
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,534.63,414.13
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,447.07,346.43
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,361.68,273.94
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,188.51,78.16
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,11.52,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,22.38,11.18
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,30.63,20.65
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,38.78,28.26
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,43.32,32.42
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,47.87,36.38
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,51.05,39.08
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,59.07,45.87
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,61.55,47.68
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,64.01,49.43
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,65.58,50.52
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,67.16,51.61
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,68.95,52.76
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,111.45,60.9
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,165.86,91.61
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,220.79,132.64
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,275.98,178.53
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,329.93,224.74
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,381.35,269.11
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,431.74,312.04
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,436.05,322.25
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,413.21,308.94
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,500.85,375.48
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,601.57,451.28
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,598.86,450.21
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,578.4,436.2
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,646.6,487.87
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,708.62,534.34
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,691.87,522.6
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,664.78,503.94
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,609.53,464.6
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,539.82,414.26
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,530.51,409.57
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,519.0,402.83
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,490.61,383.19
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,460.89,362.22
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,421.71,333.92
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,381.51,303.94
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,383.27,306.92
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,398.55,318.13
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,315.12,249.36
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,234.4,178.55
