Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,122.45,33.85
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,12.38,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,22.48,10.73
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,33.47,23.05
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,44.29,33.11
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,52.88,40.87
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,63.75,50.38
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,83.2,67.34
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,107.41,88.18
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,115.04,94.33
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,127.91,104.86
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,135.64,111.12
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,148.56,121.74
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,163.51,133.73
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,186.12,142.7
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,172.63,132.45
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,153.97,119.56
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,131.89,101.86
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,107.92,82.58
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,123.7,95.42
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,139.81,108.51
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,107.48,82.38
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,74.11,55.27
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,90.78,68.88
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,107.61,82.56
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,66.15,48.71
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,24.87,14.85
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,113.16,87.2
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,207.42,163.01
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,402.2,321.18
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,587.44,466.29
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,682.65,541.71
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,767.08,606.87
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,764.79,606.47
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,758.91,604.15
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,743.66,596.1
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,720.83,582.07
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,689.96,561.32
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,656.48,537.47
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,597.19,491.63
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,536.84,442.35
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,454.28,371.95
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,373.81,294.09
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,190.29,24.6
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,11.52,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,22.64,10.64
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,30.53,21.22
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,38.37,28.89
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,42.64,33.05
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,51.14,40.84
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,54.73,44.12
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,58.31,47.29
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,59.05,47.75
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,59.9,48.29
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,61.35,49.35
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,70.52,57.25
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,70.26,56.76
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,109.59,61.77
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,167.96,95.0
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,226.51,140.77
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,283.99,191.08
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,341.16,243.14
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,396.61,294.59
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,450.7,344.2
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,501.88,389.79
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,551.11,432.53
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,596.59,472.03
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,639.46,508.57
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,678.12,541.12
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,713.7,570.72
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,744.21,596.03
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,771.21,617.29
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,791.33,633.27
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,807.63,646.62
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,817.39,654.69
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,823.27,660.08
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,819.57,658.88
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,812.13,655.02
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,794.87,644.39
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,782.24,637.31
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,745.17,609.94
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,705.26,579.49
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,648.19,535.09
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,589.4,486.65
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,499.16,409.14
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,409.85,320.48
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,210.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,10.24,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,20.02,8.15
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,27.16,18.42
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,34.29,25.44
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,42.1,32.78
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,46.87,37.15
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,50.19,40.11
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,53.49,42.97
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,55.48,44.48
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,57.47,45.96
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,58.97,46.97
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,68.21,54.78
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,67.94,54.18
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,104.27,58.08
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,161.67,89.59
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,219.35,133.35
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,275.77,181.73
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,331.7,231.68
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,385.74,280.86
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,438.46,328.36
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,488.35,371.99
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,536.2,412.78
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,580.32,450.31
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,621.85,484.95
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,658.5,514.23
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,692.0,540.46
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,719.85,562.91
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,744.2,581.86
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,762.64,595.87
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,777.35,607.38
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,785.27,613.64
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,789.43,617.37
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,784.93,615.29
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,784.62,616.36
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,766.64,604.55
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,745.26,590.07
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,710.54,565.57
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,673.11,538.1
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,616.02,495.52
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,557.5,449.19
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,468.08,375.62
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,380.22,289.05
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,194.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,10.24,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,19.95,6.91
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,28.29,19.02
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,36.54,27.07
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,41.99,32.23
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,47.39,37.14
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,50.63,39.93
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,58.67,46.89
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,60.83,48.5
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,63.01,50.09
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,64.68,51.31
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,66.36,52.52
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,89.6,72.22
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,140.63,97.15
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,166.16,101.11
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,219.69,133.96
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,274.43,179.63
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,328.88,226.79
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,381.63,273.8
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,433.28,319.36
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,481.88,361.03
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,528.56,400.07
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,571.03,435.58
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,611.02,468.41
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,648.46,497.96
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,683.35,525.03
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,711.39,547.42
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,736.06,566.96
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,752.76,579.52
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,765.69,589.6
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,779.72,600.1
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,783.6,603.5
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,778.97,601.34
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,770.63,596.66
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,751.25,584.33
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,728.49,569.32
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,696.51,547.35
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,661.76,522.35
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,602.72,479.85
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,542.25,433.34
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,463.56,368.01
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,380.27,281.67
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,187.21,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,9.82,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,19.24,5.4
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,26.85,17.93
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,34.43,25.49
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,42.28,32.89
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,47.07,37.31
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,50.4,40.31
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,53.72,43.19
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,56.09,45.06
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,58.45,46.86
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,59.94,47.96
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,68.96,55.7
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,70.27,56.59
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,103.89,60.35
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,160.84,90.43
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,217.95,133.13
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,274.44,181.32
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,329.71,230.26
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,382.72,277.6
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,434.37,322.84
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,482.76,363.49
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,529.08,400.84
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,571.47,434.43
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,611.27,464.7
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,647.41,490.25
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,680.71,512.72
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,708.6,533.07
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,733.09,550.77
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,749.95,562.6
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,763.09,572.17
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,770.45,579.65
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,781.33,589.86
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,774.01,587.86
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,762.92,583.49
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,742.38,572.7
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,718.46,559.2
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,679.37,533.13
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,643.83,508.45
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,583.25,464.69
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,521.87,417.39
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,426.5,339.57
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,334.22,244.16
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,133.18,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,9.39,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,18.29,3.43
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,27.57,18.54
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,36.7,27.62
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,42.11,32.86
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,47.5,37.85
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,51.09,41.03
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,54.66,44.07
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,62.46,50.8
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,65.31,52.99
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,66.89,54.13
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,68.49,55.28
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,68.63,55.04
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,98.02,57.54
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,152.53,85.74
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,207.6,126.18
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,262.34,172.2
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,320.67,222.97
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,371.42,268.42
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,421.02,312.52
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,467.78,353.19
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,512.46,391.19
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,553.2,425.85
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,591.52,457.97
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,625.86,485.65
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,657.43,510.75
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,687.61,534.6
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,710.75,553.16
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,727.24,566.81
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,740.09,577.21
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,745.9,583.5
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,748.01,587.35
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,739.01,582.57
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,726.32,575.2
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,709.04,564.43
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,684.53,548.03
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,640.61,515.56
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,594.45,480.39
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,531.86,432.08
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,468.4,380.46
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,367.04,295.68
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,267.79,191.99
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,102.19,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,8.96,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,17.02,0.92
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,31.47,21.43
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,45.88,35.26
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,60.54,48.85
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,74.86,61.9
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,86.81,72.54
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,98.48,82.71
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,106.08,89.1
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,116.24,97.62
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,128.21,107.61
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,145.45,122.04
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,145.67,121.49
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,164.39,124.47
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,196.58,145.0
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,227.38,168.79
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,258.19,192.87
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,291.25,219.74
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,328.51,249.24
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,372.31,284.57
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,405.76,312.16
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,439.76,339.8
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,404.67,315.16
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,353.34,276.05
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,350.45,274.06
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,336.48,263.3
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,326.77,256.26
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,315.66,248.04
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,355.9,280.74
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,385.75,305.4
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,250.18,198.97
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,115.68,89.43
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,120.04,93.35
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,125.31,97.88
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,111.82,87.24
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,98.18,76.35
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,83.26,64.08
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,68.09,51.44
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,53.19,38.92
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,37.84,25.87
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,24.38,14.26
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,12.35,3.02
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.4,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,9.39,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,18.38,0.0
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,28.05,18.16
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,37.55,27.58
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,42.5,32.34
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,47.52,36.91
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,51.09,40.11
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,54.66,43.17
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,60.96,48.47
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,62.4,49.41
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,64.08,50.64
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,65.77,51.86
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,65.98,51.81
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,91.16,53.2
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,145.36,79.69
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,206.26,123.84
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,259.41,167.66
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,312.21,213.44
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,363.35,258.69
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,413.35,302.45
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,460.13,342.16
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,505.03,379.16
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,545.93,412.54
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,584.4,443.07
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,618.98,469.34
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,650.67,492.77
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,676.68,512.15
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,699.42,528.77
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,721.12,543.86
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,734.2,552.19
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,740.09,556.44
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,742.28,558.36
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,735.2,554.08
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,724.5,547.47
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,703.62,534.83
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,679.48,519.66
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,645.65,496.78
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,604.74,467.76
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,542.95,424.01
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,480.53,376.59
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,384.49,298.68
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,285.55,183.77
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,113.2,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,8.54,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,15.6,0.0
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,27.13,17.29
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,40.91,30.61
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,47.71,37.08
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,54.45,43.23
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,58.86,47.19
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,63.24,50.97
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,64.5,51.8
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,65.89,52.69
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,67.47,53.83
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,69.07,54.97
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,70.66,55.99
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,88.79,52.57
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,142.42,78.2
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,196.66,116.96
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,255.59,165.4
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,307.96,210.83
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,358.53,255.65
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,407.97,299.03
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,454.23,339.06
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,498.62,376.54
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,539.77,411.22
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,578.57,443.28
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,612.95,470.49
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,644.59,495.01
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,670.79,516.02
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,693.75,534.38
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,715.77,551.71
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,729.33,562.21
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,735.95,567.46
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,738.93,570.26
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,732.85,566.96
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,723.2,561.18
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,702.42,547.57
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,678.41,531.27
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,640.37,504.03
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,606.01,478.35
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,544.02,431.61
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,481.47,381.6
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,383.28,299.62
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,280.4,170.88
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,111.86,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,7.68,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,14.9,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,24.27,14.53
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,33.49,23.8
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,39.01,29.05
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,44.52,34.07
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,48.21,37.38
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,51.89,40.56
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,59.14,46.7
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,61.74,48.66
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,63.46,49.82
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,65.18,50.96
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,65.43,50.84
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,86.32,50.93
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,164.33,103.88
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,223.46,156.41
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,255.25,179.34
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,295.09,210.2
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,329.01,240.38
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,357.8,265.95
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,422.83,314.54
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,498.81,372.84
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,512.03,386.68
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,508.02,386.31
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,536.01,409.43
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,567.57,434.63
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,523.49,402.16
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,463.61,357.18
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,474.62,367.12
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,484.6,376.02
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,574.17,446.71
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,657.99,511.83
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,690.23,535.37
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,715.39,553.84
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,693.87,539.26
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,669.09,522.27
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,635.23,498.29
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,594.27,467.91
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,530.83,420.09
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,466.9,368.98
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,367.38,285.69
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,261.29,145.95
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,103.76,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
