Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,8.11,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,14.76,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,27.73,17.03
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.49,29.69
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,49.95,38.5
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,59.24,46.88
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,65.74,52.66
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,74.81,60.52
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,77.43,62.6
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,80.11,64.67
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,82.28,66.26
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,84.49,67.86
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,85.27,68.22
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,102.89,68.01
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,152.07,90.97
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,202.34,126.19
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,252.44,166.89
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,302.44,209.67
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,336.59,245.89
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,351.91,264.74
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,360.37,273.98
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,357.75,273.58
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,360.75,276.99
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,360.81,277.74
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,383.92,296.06
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,408.22,315.14
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,535.28,412.97
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,658.92,505.6
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,665.29,509.45
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,667.44,511.28
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,666.03,513.25
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,661.12,512.68
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,606.08,474.65
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,555.2,438.7
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,517.65,412.41
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,478.14,383.6
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,414.58,335.3
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,366.58,297.27
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,308.72,250.6
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,251.44,202.46
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,176.12,136.69
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,78.22,35.6
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,28.08,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,2.99,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,5.75,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,18.17,9.14
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,30.25,20.97
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,44.6,34.15
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,58.75,47.01
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,72.74,59.5
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,86.57,71.61
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,96.61,80.17
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,106.55,88.49
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,117.36,97.46
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,128.05,106.2
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,125.96,103.95
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,123.83,97.24
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,131.02,102.88
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,138.33,108.59
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,143.93,112.73
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,149.64,116.97
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,183.48,143.57
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,218.83,171.31
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,226.07,176.83
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,233.23,182.34
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,279.56,218.83
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,337.39,264.1
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,342.92,268.44
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,347.77,272.46
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,341.51,268.21
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,322.33,254.03
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,265.23,209.45
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,192.7,151.7
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,191.7,151.59
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,204.34,162.23
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,213.26,170.33
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,222.87,179.01
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,201.81,162.52
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,180.37,145.48
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,155.85,125.35
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,130.8,104.38
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,100.82,78.98
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,61.13,45.2
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,37.92,24.9
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,13.2,0.19
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,6.83,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,13.66,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,24.79,14.06
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,36.93,26.6
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,44.74,34.0
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,54.78,43.09
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,59.96,47.75
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,65.08,52.2
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,67.34,53.9
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,69.65,55.59
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,71.46,56.91
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,73.31,58.24
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,74.08,58.53
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,88.05,57.58
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,138.55,79.19
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,195.56,118.44
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,245.5,157.85
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,295.51,199.59
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,343.72,240.72
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,391.11,280.52
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,435.6,317.01
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,478.56,350.99
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,517.63,381.89
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,554.48,410.16
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,585.32,433.24
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,612.97,453.36
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,636.22,471.19
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,658.66,488.12
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,672.35,499.65
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,682.63,508.86
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,684.92,511.93
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,683.71,512.41
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,672.42,506.5
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,657.75,498.28
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,631.39,481.45
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,602.05,462.13
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,559.49,433.05
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,514.76,401.0
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,446.18,350.31
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,377.11,295.64
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,283.86,215.64
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,178.74,55.03
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,67.23,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,12.8,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,22.69,11.92
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,32.77,22.82
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,39.9,29.57
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,46.91,35.96
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,54.46,42.71
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,61.67,49.0
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,74.62,60.17
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,88.04,71.58
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,99.17,80.71
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,109.9,89.34
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,90.94,72.68
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,87.59,58.2
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,137.54,78.22
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,188.39,112.14
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,238.33,151.99
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,288.22,194.58
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,336.78,237.36
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,384.49,279.26
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,429.27,317.71
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,472.5,353.99
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,512.26,387.35
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,549.82,418.23
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,543.04,414.14
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,517.43,395.23
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,541.73,415.15
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,564.97,433.93
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,623.37,479.03
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,675.25,519.13
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,612.67,473.02
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,536.64,416.79
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,590.24,459.81
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,649.94,504.98
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,622.89,485.77
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,592.91,464.57
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,548.02,431.55
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,501.04,395.71
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,431.76,342.43
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,362.09,285.7
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,267.14,202.72
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,158.54,29.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,58.47,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,11.95,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,22.78,11.49
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,33.8,23.7
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,38.05,28.06
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,42.5,32.3
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,46.29,35.77
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,54.55,43.08
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,55.33,43.64
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,56.28,44.3
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,57.85,45.58
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,59.43,46.85
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,65.36,51.83
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,74.37,48.74
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,129.76,69.67
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,185.66,107.46
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,240.57,152.41
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,295.21,200.59
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,348.14,248.97
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,399.93,296.26
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,408.08,312.15
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,383.54,298.39
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,479.69,374.14
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,580.4,453.99
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,617.43,483.99
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,651.58,511.37
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,679.46,534.29
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,703.88,554.25
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,723.56,570.23
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,739.64,582.61
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,747.75,590.19
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,752.12,595.2
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,747.8,593.06
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,739.86,588.3
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,721.61,576.09
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,700.26,561.12
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,671.56,539.05
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,632.97,508.22
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,571.58,459.37
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,509.13,406.26
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,404.27,309.89
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,287.11,14.53
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,124.64,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,20.83,9.88
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,29.8,20.84
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,35.24,26.31
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,40.7,31.49
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,44.24,34.82
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,47.79,38.03
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,49.98,39.82
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,52.19,41.57
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,60.22,48.57
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,62.54,50.41
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,64.01,51.38
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,73.11,59.04
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,129.27,70.01
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,185.81,107.56
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,241.35,152.31
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,296.35,199.68
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,349.43,246.17
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,401.26,290.81
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,450.62,332.17
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,498.06,370.5
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,540.99,406.27
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,581.34,439.3
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,617.87,468.88
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,651.42,495.79
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,679.56,518.45
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,704.26,538.46
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,721.97,552.35
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,735.97,562.46
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,743.39,568.48
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,747.09,572.13
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,741.29,569.33
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,738.98,569.03
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,719.26,556.64
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,696.21,541.61
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,657.38,514.19
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,615.97,483.48
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,551.36,435.63
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,485.59,382.91
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,377.87,285.08
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,256.69,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,111.21,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.24,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,19.47,8.22
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,28.04,19.28
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,32.67,24.05
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,37.4,28.59
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,40.66,31.68
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,43.94,34.67
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,51.01,40.92
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,53.69,43.1
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,56.16,45.04
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,58.55,46.88
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,59.4,47.23
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,65.62,52.28
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,122.75,64.25
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,180.26,101.82
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,236.35,147.15
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,291.86,195.76
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,345.67,244.06
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,398.13,290.85
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,448.04,334.61
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,495.95,375.49
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,540.21,413.1
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,581.9,447.7
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,618.66,477.16
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,652.3,503.55
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,681.15,526.49
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,706.54,546.51
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,724.88,561.02
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,739.47,571.66
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,747.45,578.86
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,751.65,583.54
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,747.41,581.77
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,739.55,577.46
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,720.76,564.72
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,698.86,549.26
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,668.83,526.56
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,629.02,495.37
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,565.87,447.54
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,501.72,394.93
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,392.94,293.58
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,269.57,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,117.58,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,18.94,6.92
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,27.92,18.99
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,33.38,24.54
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,38.87,29.78
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,42.43,33.14
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,46.01,36.39
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,48.62,38.59
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,51.23,40.71
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,52.57,41.74
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,60.76,48.86
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,62.59,50.26
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,67.24,54.15
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,121.57,66.16
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,176.31,101.67
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,230.61,145.68
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,284.52,193.18
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,336.93,241.15
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,388.19,288.07
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,436.43,331.25
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,482.86,371.81
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,525.86,409.29
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,566.43,443.9
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,602.3,473.45
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,635.23,500.05
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,662.93,522.89
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,687.29,542.86
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,705.88,557.54
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,720.89,568.49
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,727.93,575.32
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,731.27,579.63
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,726.19,577.14
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,724.59,577.21
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,704.65,563.22
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,681.44,546.36
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,642.61,516.9
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,601.28,484.06
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,534.77,431.41
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,467.39,374.27
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,354.57,266.03
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,226.61,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,97.6,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,8.54,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,18.53,5.58
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,28.03,18.93
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,33.48,24.52
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,38.97,29.75
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,57.12,46.31
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,79.15,66.12
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,74.82,61.95
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,74.03,60.91
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,61.69,49.7
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,62.13,49.89
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,88.73,73.09
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,122.14,101.82
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,134.93,86.0
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,179.21,104.88
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,232.79,147.84
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,285.7,194.06
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,321.48,232.81
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,346.04,260.33
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,370.21,283.69
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,382.34,296.14
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,409.63,319.19
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,443.78,347.08
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,417.03,327.28
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,380.22,299.08
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,455.41,359.41
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,539.38,425.12
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,577.07,454.26
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,609.17,479.56
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,492.96,391.26
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,348.12,278.41
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,332.04,267.46
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,314.94,254.75
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,294.03,239.86
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,271.96,223.53
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,242.79,200.29
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,212.74,175.47
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,175.67,143.76
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,137.32,109.86
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,85.16,59.96
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,16.98,3.24
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,32.65,22.49
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,46.6,35.8
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,60.64,48.82
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,73.59,60.62
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,86.18,71.86
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,93.33,78.05
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,100.31,83.97
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,99.49,82.91
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,101.47,84.32
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,87.63,71.86
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,71.76,57.71
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,137.87,89.0
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,188.99,129.35
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,229.2,161.1
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,270.14,195.99
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,248.75,190.34
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,199.28,158.24
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,262.77,208.28
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,336.16,266.99
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,440.16,350.09
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,556.89,444.68
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,593.01,476.27
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,626.6,505.59
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,653.0,529.68
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,676.04,550.87
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,693.49,566.52
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,707.41,578.91
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,713.52,584.46
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,722.35,592.23
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,715.54,588.18
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,705.09,581.3
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,682.8,565.41
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,657.24,546.39
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,614.23,512.72
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,568.64,475.29
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,506.26,421.42
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,437.53,358.89
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,322.37,238.72
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,156.34,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
