Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,207.93,153.49
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,233.19,174.5
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,258.9,196.55
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,284.44,218.01
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,311.03,240.4
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,290.43,227.4
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,258.75,204.17
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,297.53,235.83
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,334.68,266.42
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,253.41,202.12
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,146.28,114.94
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,258.03,207.8
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,372.28,300.99
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,362.15,293.4
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,350.3,284.65
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,336.14,274.0
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,320.57,262.01
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,298.44,244.89
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,274.92,226.09
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,239.4,196.14
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,202.91,164.61
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,159.66,126.55
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,102.21,74.53
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,48.09,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,6.83,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,13.66,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,22.68,12.49
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,30.76,21.59
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,35.79,26.64
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,40.86,31.48
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,43.61,34.07
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,46.41,36.6
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,48.29,38.22
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,50.19,39.81
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,57.16,45.91
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,58.8,47.19
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,60.29,48.43
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,110.31,59.88
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,163.35,92.47
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,216.2,134.4
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,267.48,180.0
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,317.76,226.64
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,365.57,271.26
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,411.6,313.87
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,454.2,353.47
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,494.44,390.35
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,530.24,422.17
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,563.11,450.88
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,590.8,475.67
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,615.23,497.45
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,633.66,514.24
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,648.58,528.05
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,656.46,535.86
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,660.75,540.66
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,655.61,537.63
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,652.94,535.88
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,632.81,521.25
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,609.45,503.24
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,568.8,469.44
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,525.75,431.84
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,453.63,369.98
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,380.8,294.43
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,192.97,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,12.8,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,22.2,12.09
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,30.72,21.99
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,35.72,27.12
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,40.76,32.04
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,43.89,34.97
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,47.06,37.81
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,49.29,39.78
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,51.54,41.71
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,52.93,42.73
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,60.58,49.38
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,62.39,50.92
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,109.23,61.36
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,161.03,92.86
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,212.67,133.83
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,263.29,179.01
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,313.04,225.37
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,360.02,269.49
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,405.32,311.7
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,447.03,350.78
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,486.5,387.23
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,522.55,419.55
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,556.04,449.09
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,583.78,474.08
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,608.32,496.09
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,627.19,513.48
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,642.61,527.91
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,650.19,535.7
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,654.2,540.48
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,649.74,538.22
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,647.72,537.11
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,627.7,521.33
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,604.44,502.21
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,563.6,467.94
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,520.3,429.84
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,448.13,367.76
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,375.39,291.78
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,190.26,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.82,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,24.6,13.56
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,29.87,21.28
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,34.82,26.4
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,43.33,34.53
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,47.22,38.18
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,51.13,41.7
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,67.22,56.38
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,83.26,70.8
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,69.66,58.2
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,59.43,48.72
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,60.66,49.76
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,104.68,59.5
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,156.15,90.68
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,207.63,131.61
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,261.76,179.52
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,310.35,224.51
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,325.66,249.47
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,314.01,248.95
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,352.48,281.65
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,390.79,314.15
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,299.08,244.03
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,174.45,142.67
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,263.72,218.15
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,356.94,294.94
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,433.99,358.01
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,511.01,420.33
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,480.91,398.0
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,452.76,377.3
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,441.21,369.34
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,427.46,359.14
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,406.76,343.03
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,384.02,324.59
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,349.46,294.98
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,313.81,263.27
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,265.13,219.67
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,216.3,168.39
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,109.11,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,17.71,7.76
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,28.44,19.93
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,41.56,32.6
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,54.51,44.98
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,66.32,56.06
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,78.0,66.82
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,88.59,76.52
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,99.05,86.0
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,107.07,92.97
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,114.96,99.75
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,123.08,106.85
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,133.25,110.11
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,124.4,102.3
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,113.12,92.78
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,131.45,108.11
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,150.73,124.14
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,189.73,155.18
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,235.22,191.73
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,206.61,169.27
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,168.62,138.51
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,141.7,116.21
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,113.37,92.39
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,97.75,79.4
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,81.9,66.02
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,98.18,80.23
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,115.64,95.37
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,115.15,95.07
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,115.05,95.16
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,105.05,86.68
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,94.98,78.08
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,82.68,67.52
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,70.21,56.64
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,56.94,44.78
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,43.34,32.49
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,29.87,20.23
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,17.33,8.45
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.02,9.57
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.71,20.75
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,35.4,26.64
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,41.09,32.23
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,44.59,35.58
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,48.12,38.84
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,55.25,45.27
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,58.09,47.71
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,58.9,48.18
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,59.8,48.71
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,60.98,49.59
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,98.66,56.75
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,147.94,85.02
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,197.34,123.14
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,245.71,165.26
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,293.31,208.55
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,338.43,250.26
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,382.04,290.23
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,422.29,327.85
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,460.41,363.02
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,493.85,393.29
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,524.56,420.71
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,499.12,403.45
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,454.08,369.64
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,432.92,354.42
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,395.41,325.59
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,503.58,415.54
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,605.86,498.27
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,594.95,489.45
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,580.48,478.41
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,560.36,462.78
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,533.7,441.23
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,486.87,402.57
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,438.15,360.71
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,364.66,298.09
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,292.05,225.38
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,149.35,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.27,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,13.19,3.43
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,22.31,14.05
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,32.82,24.16
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,43.11,33.95
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,54.03,44.22
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,64.83,54.26
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,74.46,63.12
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,83.99,71.78
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,49.69,40.25
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,11.54,5.02
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,68.59,57.44
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,119.27,98.62
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,125.72,103.7
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,132.25,108.91
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,77.14,61.52
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.83
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,16.94,9.17
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,17.35,9.5
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,29.37,19.98
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,41.41,30.45
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,23.97,15.29
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.6,0.12
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,38.49,27.99
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,70.64,55.94
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,60.98,47.52
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,51.37,39.19
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,30.98,21.51
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,10.71,3.77
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.88,3.06
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.05,2.35
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,261.91,226.52
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,494.79,417.76
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,441.64,372.02
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,386.03,324.66
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,311.46,258.86
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,239.19,186.52
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,120.84,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,19.57,7.21
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,28.26,19.35
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,33.65,24.98
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,42.54,33.45
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,45.17,36.03
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,47.9,38.58
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,50.5,40.89
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,53.11,43.16
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,53.7,43.47
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,54.38,43.83
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,61.83,50.36
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,96.38,55.45
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,147.96,83.48
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,199.49,122.37
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,249.15,165.37
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,297.89,209.7
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,344.47,252.28
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,389.42,292.76
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,430.93,329.72
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,470.2,363.48
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,505.41,392.39
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,537.9,417.97
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,564.61,440.69
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,588.11,460.58
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,605.45,476.19
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,619.33,489.06
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,631.13,500.66
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,634.97,506.32
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,628.08,503.82
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,617.61,498.23
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,596.67,482.87
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,572.52,464.19
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,528.62,429.79
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,482.16,391.59
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,416.94,335.78
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,345.81,263.27
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,175.09,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.71,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.57,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,11.51,4.47
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,17.71,10.44
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,23.92,16.35
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,30.14,22.18
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,36.37,27.95
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,42.19,33.33
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,48.02,38.66
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,87.32,74.33
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,121.85,105.13
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,124.43,107.22
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,134.79,110.54
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,152.73,121.47
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,189.25,147.67
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,217.6,167.75
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,256.06,197.97
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,270.68,214.32
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,279.12,224.64
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,260.1,211.9
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,231.63,190.12
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,292.98,241.39
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,364.95,301.69
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,355.21,294.91
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,332.02,276.9
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,332.03,278.18
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,342.33,287.71
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,275.69,232.51
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,204.69,172.27
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,192.92,162.77
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,180.73,152.64
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,164.87,139.37
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,148.52,125.38
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,127.04,106.5
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,104.79,86.51
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,78.37,62.35
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,50.37,35.5
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,21.56,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,9.39,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,19.64,5.71
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,29.25,20.55
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,34.75,26.55
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,40.31,32.11
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,43.91,35.67
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,47.54,39.13
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,49.8,41.28
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,52.09,43.39
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,53.9,44.94
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,61.53,51.87
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,63.05,53.18
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,94.73,57.16
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,148.47,85.75
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,202.2,126.96
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,254.81,173.96
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,306.52,222.96
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,355.36,269.92
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,402.55,315.05
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,446.55,357.3
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,488.24,396.67
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,525.77,431.13
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,560.51,462.4
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,589.43,488.92
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,615.01,512.19
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,635.21,530.98
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,651.88,546.65
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,660.57,555.46
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,665.55,561.07
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,661.44,559.24
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,659.39,558.35
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,640.17,542.59
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,617.56,523.3
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,577.07,488.72
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,533.94,450.11
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,463.09,388.12
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,391.47,311.23
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,198.43,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,12.54,0.92
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,28.22,19.64
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,34.18,26.12
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,40.16,32.11
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,44.16,36.07
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,48.17,39.9
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,50.79,42.31
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,53.42,44.66
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,54.02,45.17
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,54.71,45.73
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,62.38,52.69
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,91.44,56.0
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,143.6,82.84
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,195.91,122.38
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,246.96,167.7
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,297.13,215.09
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,345.04,261.02
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,391.5,305.4
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,434.68,346.75
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,475.59,385.27
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,511.93,418.6
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,545.47,448.77
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,574.51,475.18
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,600.34,498.42
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,620.35,516.64
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,636.92,531.79
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,645.6,539.77
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,650.66,544.56
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,647.35,542.86
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,640.53,537.79
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,627.76,527.31
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,605.96,508.93
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,566.97,475.8
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,525.42,438.82
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,456.28,378.77
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,386.65,304.71
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,195.84,4.54
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
