Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,12.12,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,27.24,18.5
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,32.73,24.56
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,38.28,30.1
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,41.88,33.73
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,45.52,37.26
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,48.19,39.64
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,50.86,41.95
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,52.25,43.01
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,53.67,44.07
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,61.35,51.04
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,87.59,53.72
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,137.79,82.61
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,179.65,117.92
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,226.43,163.85
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,257.88,197.67
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,274.58,217.12
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,283.9,229.19
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,290.92,237.71
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,288.89,238.09
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,257.04,212.92
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,211.34,175.18
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,193.36,160.49
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,165.92,137.49
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,159.67,132.47
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,153.25,127.25
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,144.25,119.98
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,135.1,112.52
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,123.11,102.3
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,110.98,91.86
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,96.5,79.55
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,81.85,66.84
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,66.57,53.32
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,50.81,39.17
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,35.68,25.42
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,19.83,10.67
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.88,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.28,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.56,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,10.27,3.6
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,13.98,7.14
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,18.53,11.43
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,23.08,15.7
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,26.81,19.17
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,30.55,22.6
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,34.29,25.96
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,38.03,29.29
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,54.7,44.34
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,70.99,56.18
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,101.01,81.59
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,131.12,106.7
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,147.23,119.42
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,163.68,132.51
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,170.83,138.32
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,178.03,144.21
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,204.31,165.39
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,233.85,189.44
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,306.15,248.04
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,377.73,306.37
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,418.31,340.44
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,452.54,369.69
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,439.47,359.86
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,421.93,346.21
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,418.95,344.93
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,413.84,341.7
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,403.94,334.47
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,378.25,314.57
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,373.88,311.82
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,353.8,295.87
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,325.91,272.17
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,296.64,246.21
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,250.6,205.85
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,204.32,158.78
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,104.14,6.49
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,14.03,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,27.23,17.81
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,39.85,30.35
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,52.38,42.27
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,64.36,53.48
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,76.11,64.29
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,86.74,73.88
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,97.15,83.1
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,74.97,62.71
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,48.86,38.85
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,82.95,69.49
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,114.36,92.98
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,120.64,97.88
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,127.0,102.87
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,118.74,95.86
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,109.57,88.12
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,146.53,118.46
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,187.4,151.92
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,203.95,165.42
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,222.17,180.5
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,282.73,229.79
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,353.94,287.64
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,354.37,289.58
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,352.39,289.73
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,284.32,235.06
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,208.97,172.73
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,121.26,99.58
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,34.71,24.78
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,31.38,21.97
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,28.06,19.08
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,24.33,15.85
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,20.6,12.58
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,16.46,8.87
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,12.33,5.15
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,8.62,1.78
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.46,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,13.97,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,27.26,17.87
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,39.79,30.51
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,52.03,42.25
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,62.94,52.57
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,73.57,62.45
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,82.31,70.41
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,90.83,78.02
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,102.3,88.19
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,116.81,100.97
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,124.16,107.37
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,137.81,110.49
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,158.12,120.41
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,187.03,140.4
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,215.64,163.14
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,246.88,189.51
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,279.3,217.15
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,313.56,246.63
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,320.33,256.22
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,323.69,261.89
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,303.54,247.68
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,282.27,231.62
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,284.62,234.38
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,286.14,236.27
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,206.58,170.87
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,123.14,100.36
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,143.04,118.24
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,175.61,146.51
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,163.06,135.93
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,150.14,125.11
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,134.34,111.62
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,118.19,97.62
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,88.66,71.9
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,68.74,54.2
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,49.15,36.69
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,28.25,17.46
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,12.38,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,11.94,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,24.69,15.71
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,29.89,21.75
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,35.16,27.06
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,38.94,30.86
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,42.72,34.56
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,45.13,36.87
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,52.3,43.59
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,55.48,46.42
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,57.83,48.44
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,56.91,47.5
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,75.93,47.88
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,129.94,71.88
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,183.98,111.08
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,228.41,157.63
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,257.87,193.34
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,317.51,243.43
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,386.77,303.76
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,431.35,347.77
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,473.56,388.96
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,511.45,425.78
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,546.39,459.31
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,575.91,487.38
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,602.08,512.04
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,622.55,531.84
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,639.42,548.32
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,649.3,559.37
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,655.49,567.1
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,652.53,566.13
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,646.03,561.79
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,633.91,552.11
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,612.76,534.19
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,571.31,497.48
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,527.17,456.87
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,457.7,392.81
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,387.16,316.97
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,198.06,46.12
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.84,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.52,16.63
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,36.66,28.42
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,47.54,39.16
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,56.62,48.11
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,65.46,56.68
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,71.3,62.16
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,77.04,67.42
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,82.92,72.71
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,88.7,77.83
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,106.47,93.97
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,130.6,109.9
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,114.55,95.39
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,93.01,77.35
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,103.87,86.7
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,114.94,96.09
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,132.76,111.31
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,151.51,127.34
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,155.95,131.13
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,160.61,135.21
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,134.58,112.93
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,107.23,89.32
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,68.09,55.07
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,29.76,21.07
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,31.83,22.98
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,33.9,24.87
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,21.87,14.09
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.88,3.29
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,9.05,2.55
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,8.23,1.81
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.99,0.69
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.75,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.51,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.28,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.46,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.64,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.82,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,14.0,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,27.78,18.07
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,37.55,28.69
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,47.2,38.18
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,53.34,44.29
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,62.13,52.71
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,66.13,56.53
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,70.15,60.27
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,68.46,58.64
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,67.12,57.3
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,91.1,79.46
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,128.39,108.14
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,140.05,116.9
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,151.73,126.35
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,149.8,125.28
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,141.53,118.75
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,171.48,143.39
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,206.49,172.6
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,213.35,178.96
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,219.96,185.15
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,211.49,178.17
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,201.29,169.58
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,221.35,187.26
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,243.41,206.74
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,178.85,151.2
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,104.29,86.04
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,335.41,290.24
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,546.09,468.59
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,538.2,461.34
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,527.21,452.38
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,501.38,431.58
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,472.64,407.53
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,423.63,365.49
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,370.42,318.47
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,301.35,256.28
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,233.63,189.59
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,120.56,36.35
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,12.39,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,24.16,13.91
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,36.92,26.63
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,49.54,38.42
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,62.21,50.04
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,74.63,61.24
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,85.6,70.97
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,96.33,80.32
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,105.94,88.37
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,115.32,96.09
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,123.62,102.95
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,133.37,105.4
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,115.05,89.39
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,89.15,68.91
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,92.63,71.73
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,96.12,74.55
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,51.82,37.75
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,25.63,15.92
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,44.74,31.99
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,30.19,19.84
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,15.69,7.64
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,16.51,8.4
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,17.34,9.17
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,52.21,38.99
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,88.71,70.13
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,82.4,64.98
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,76.04,59.8
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,69.19,54.03
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,62.3,48.19
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,53.45,40.7
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,44.71,33.2
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,36.8,26.32
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,28.91,19.36
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,20.62,11.97
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,12.34,4.46
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.16,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,9.06,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,18.17,9.54
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,30.85,22.38
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,43.23,34.34
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,56.5,47.03
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,69.58,59.42
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,80.23,69.42
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,90.77,79.18
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,102.54,89.96
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,116.58,102.73
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,125.23,110.46
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,135.39,113.39
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,150.84,123.75
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,166.19,135.73
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,180.81,148.27
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,195.23,161.04
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,162.77,135.02
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,121.74,100.97
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,176.21,146.95
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,235.99,197.4
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,226.04,189.32
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,213.72,179.12
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,203.6,170.93
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,192.26,161.56
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,387.48,329.3
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,575.29,484.18
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,580.88,489.04
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,583.06,492.14
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,577.3,488.84
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,568.25,482.55
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,546.09,465.13
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,520.9,444.42
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,482.05,411.4
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,440.97,374.92
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,370.81,312.86
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,300.61,244.33
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,159.02,63.74
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,12.01,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,24.7,15.05
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,31.21,22.94
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,37.75,29.53
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,41.82,33.62
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,45.92,37.57
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,66.42,56.83
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,95.71,84.01
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,69.91,59.85
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,54.93,45.78
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,86.99,75.22
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,126.47,110.8
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,132.49,89.52
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,178.48,107.28
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,230.2,150.1
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,281.18,195.54
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,330.12,240.0
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,377.54,282.37
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,421.88,323.94
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,464.09,363.23
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,501.85,397.71
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,536.71,429.13
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,486.02,394.25
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,408.55,335.91
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,395.86,328.75
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,390.27,326.16
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,531.51,442.8
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,657.24,543.52
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,656.65,544.29
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,652.38,543.13
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,634.89,529.71
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,613.9,512.54
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,577.69,482.6
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,538.55,448.66
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,470.39,391.25
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,401.0,324.15
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,207.51,93.18
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
